Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,busbar,,N Current (Min),A,44.62
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,busbar,,N Current (Max),A,77.75
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (Min),A,52.75
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (Max),A,70.12
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.62
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (Min),A,49.75
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (Max),A,90.0
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.12
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (Min),A,85.0
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (Max),A,120.75
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.5
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.06
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.81
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73107
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96655
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92963
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,4,N Current (Min),A,16.88
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,4,N Current (Max),A,45.25
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,4,N Current (RMS),A,29.5
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.88
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,50.38
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.56
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.94
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90323
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93927
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98944
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,3,N Current (Min),A,48.88
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,3,N Current (Max),A,79.12
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,3,N Current (RMS),A,61.62
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.75
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.0
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.88
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,67.0
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,101.88
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.38
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.07
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.75
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.56
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80719
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88797
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78772
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,2,N Current (Min),A,10.62
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,2,N Current (Max),A,29.62
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,2,N Current (RMS),A,15.5
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.88
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.56
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.62
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87024
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83163
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96481
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,1,N Current (Min),A,10.38
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,1,N Current (Max),A,7.62
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.62
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,12.0
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.88
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.36
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.33
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,busbar,,N Current (Min),A,34.62
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,busbar,,N Current (Max),A,74.38
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,54.88
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (Min),A,59.12
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (Max),A,76.75
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (Min),A,62.62
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (Max),A,112.25
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.12
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (Min),A,90.75
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (Max),A,134.38
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.12
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T04:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.94
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.87
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8724
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9125
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92361
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,4,N Current (Min),A,8.5
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,4,N Current (Max),A,36.5
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,4,N Current (RMS),A,20.88
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,11.25
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,41.25
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.88
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.94
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84472
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92605
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98935
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,3,N Current (Min),A,54.25
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,3,N Current (Max),A,79.38
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,3,N Current (RMS),A,65.62
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.75
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,74.38
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,93.25
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.62
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.44
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.81
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.94
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7673
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90829
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81714
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,2,N Current (Min),A,9.5
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,2,N Current (Max),A,22.88
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,2,N Current (RMS),A,13.25
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.62
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.62
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.62
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.56
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.31
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86511
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86117
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79895
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,1,N Current (Min),A,14.62
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,1,N Current (Max),A,7.5
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.25
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.09
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.06
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,busbar,,N Current (Min),A,41.75
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,busbar,,N Current (Max),A,70.75
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.62
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (Min),A,51.12
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (Max),A,68.5
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (Min),A,54.62
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (Max),A,93.12
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.62
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (Min),A,94.88
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (Max),A,121.5
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.12
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T04:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.62
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.12
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86493
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85632
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96524
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,4,N Current (Min),A,8.75
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,4,N Current (Max),A,21.88
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,4,N Current (RMS),A,13.62
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,11.5
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.88
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,29.5
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.81
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.75
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87048
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97275
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99106
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,3,N Current (Min),A,45.62
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,3,N Current (Max),A,80.5
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,3,N Current (RMS),A,58.62
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.88
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.38
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,69.12
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,97.38
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.38
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.94
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.75
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.69
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74844
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9202
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.751
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,2,N Current (Min),A,9.5
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,2,N Current (Max),A,17.12
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,2,N Current (RMS),A,12.0
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.62
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.5
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.75
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.94
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.75
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7753
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85226
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85284
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,1,N Current (Min),A,15.38
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,1,N Current (Max),A,7.12
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.25
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.38
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,7.5
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.62
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.53
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,busbar,,N Current (Min),A,41.25
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,busbar,,N Current (Max),A,73.62
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,57.25
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (Min),A,51.75
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (Max),A,72.88
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.38
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (Min),A,63.12
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (Max),A,93.38
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.75
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (Min),A,95.12
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (Max),A,126.75
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.38
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T03:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.94
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.06
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8323
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90433
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96725
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,4,N Current (Min),A,7.12
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,4,N Current (Max),A,27.25
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,4,N Current (RMS),A,15.62
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,14.0
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.38
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.75
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.88
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89209
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98325
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99039
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,3,N Current (Min),A,41.62
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,3,N Current (Max),A,69.38
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,3,N Current (RMS),A,53.25
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.12
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.0
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,68.12
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,91.88
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.38
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.43
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.81
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80941
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95367
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7637
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,2,N Current (Min),A,10.12
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,2,N Current (Max),A,26.25
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,2,N Current (RMS),A,12.75
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.38
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.62
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,12.75
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.87
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.5
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7051
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81891
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91012
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,1,N Current (Min),A,13.0
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,1,N Current (Max),A,6.25
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.62
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.25
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.55
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,busbar,,N Current (Min),A,37.0
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,busbar,,N Current (Max),A,65.12
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.75
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (Min),A,55.5
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (Max),A,76.5
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.38
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (Min),A,69.0
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (Max),A,111.62
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (Min),A,96.75
