Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (Max),A,119.5
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.38
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T03:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.63
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.0
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80484
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84097
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95523
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,4,N Current (Min),A,9.25
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,4,N Current (Max),A,24.75
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,4,N Current (RMS),A,13.38
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.75
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.12
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.5
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.44
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84366
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97211
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98993
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,3,N Current (Min),A,47.62
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,3,N Current (Max),A,76.75
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,3,N Current (RMS),A,60.5
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.12
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.88
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,73.25
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,97.0
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.12
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.25
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.75
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.94
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74334
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93304
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81302
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,2,N Current (Min),A,9.62
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,2,N Current (Max),A,19.25
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,2,N Current (RMS),A,11.75
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.0
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.0
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-42.75
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74612
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86886
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93341
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,1,N Current (Min),A,14.5
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,1,N Current (Max),A,7.0
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,19.88
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.25
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,busbar,,N Current (Min),A,49.75
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,busbar,,N Current (Max),A,81.5
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,61.88
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (Min),A,52.0
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (Max),A,68.25
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (Min),A,62.88
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (Max),A,96.5
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.88
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (Min),A,99.88
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (Max),A,127.25
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.62
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T03:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.19
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.81
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77221
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89538
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9451
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,4,N Current (Min),A,9.38
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,4,N Current (Max),A,36.38
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,4,N Current (RMS),A,19.38
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,11.75
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,43.0
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.25
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86163
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98688
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98816
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,3,N Current (Min),A,41.5
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,3,N Current (Max),A,71.25
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,3,N Current (RMS),A,55.62
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.62
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.38
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.25
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.38
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,67.38
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,91.75
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.38
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.38
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.63
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.31
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80261
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93402
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8818
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,2,N Current (Min),A,10.0
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,2,N Current (Max),A,21.25
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,2,N Current (RMS),A,13.38
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.06
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.38
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74423
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74224
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91733
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,1,N Current (Min),A,11.5
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,1,N Current (Max),A,7.0
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.62
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.12
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.0
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,4.5
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.38
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,busbar,,N Current (Min),A,40.62
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,busbar,,N Current (Max),A,72.12
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.75
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (Min),A,52.25
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (Max),A,70.88
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.75
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (Min),A,73.88
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (Max),A,107.12
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.75
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (Min),A,93.25
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (Max),A,122.25
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.12
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T03:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.0
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.25
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.44
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85934
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94266
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96344
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,4,N Current (Min),A,14.75
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,4,N Current (Max),A,39.25
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,4,N Current (RMS),A,23.38
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,13.0
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.62
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.88
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.25
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.75
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.19
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86511
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97443
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98785
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,3,N Current (Min),A,44.5
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,3,N Current (Max),A,71.88
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,3,N Current (RMS),A,54.12
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.88
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.25
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,68.88
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,91.12
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.88
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.63
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.69
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.56
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80844
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94427
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81604
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,2,N Current (Min),A,9.75
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,2,N Current (Max),A,19.38
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,2,N Current (RMS),A,12.38
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.88
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.0
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.87
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-47.75
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79901
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86084
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95822
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,1,N Current (Min),A,10.5
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,1,N Current (Max),A,7.75
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.12
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.12
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.25
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,busbar,,N Current (Min),A,35.62
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,busbar,,N Current (Max),A,66.38
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (Min),A,55.75
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (Max),A,77.38
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.12
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (Min),A,76.0
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (Max),A,112.88
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.38
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (Min),A,97.5
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (Max),A,123.0
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.75
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T03:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.25
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.81
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.06
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90945
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95782
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95669
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,4,N Current (Min),A,13.88
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,4,N Current (Max),A,43.0
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,4,N Current (RMS),A,29.0
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,12.25
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,49.75
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.88
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.75
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.94
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83697
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97668
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98984
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,3,N Current (Min),A,43.12
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,3,N Current (Max),A,76.25
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,3,N Current (RMS),A,58.5
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.62
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,57.38
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,68.88
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,92.12
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.12
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.44
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.13
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.56
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70025
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93017
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79773
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,2,N Current (Min),A,8.62
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,2,N Current (Max),A,19.5
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,2,N Current (RMS),A,10.12
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.62
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.43
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.19
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.25
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76812
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72021
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90283
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,1,N Current (Min),A,15.12
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,1,N Current (Max),A,6.62
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,12.25
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.0
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.88
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,busbar,,N Current (Min),A,48.25
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,busbar,,N Current (Max),A,71.62
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,60.75
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (Min),A,51.88
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (Max),A,64.12
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (Min),A,79.62
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (Max),A,121.75
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.25
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (Min),A,96.25
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (Max),A,124.0
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.25
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T03:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
181410,Northfield Rd,2024-01-13T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
181410,Northfield Rd,2024-01-13T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.63
181410,Northfield Rd,2024-01-13T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
