Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,68.0
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.62
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,32.25
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.25
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85199
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98541
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98437
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,3,N Current (Min),A,38.0
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,3,N Current (Max),A,63.12
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,3,N Current (RMS),A,47.12
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.25
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.62
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.25
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,58.38
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,85.12
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.38
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.93
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.06
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.37
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80002
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91946
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79321
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,2,N Current (Min),A,10.12
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,2,N Current (Max),A,31.0
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,2,N Current (RMS),A,14.0
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.12
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.0
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.63
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.31
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84652
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82739
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89224
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,1,N Current (Min),A,14.12
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,1,N Current (Max),A,7.62
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,12.38
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.5
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.0
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.75
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,busbar,,N Current (Min),A,48.0
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,busbar,,N Current (Max),A,71.88
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,59.88
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (Min),A,54.25
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (Max),A,70.0
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.62
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (Min),A,99.12
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (Max),A,130.75
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.88
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (Min),A,80.88
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (Max),A,120.12
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T02:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.12
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85312
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98129
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95755
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,4,N Current (Min),A,28.88
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,4,N Current (Max),A,53.38
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,4,N Current (RMS),A,38.5
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,11.62
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,40.38
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,60.62
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.75
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,29.25
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.62
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.0
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87521
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98587
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9874
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,3,N Current (Min),A,37.62
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,3,N Current (Max),A,62.38
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,3,N Current (RMS),A,47.88
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.75
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.75
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.38
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,62.25
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,87.0
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.88
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.81
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.31
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.69
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77224
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92566
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80484
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,2,N Current (Min),A,10.62
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,2,N Current (Max),A,25.5
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,2,N Current (RMS),A,12.38
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.12
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.38
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.06
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.06
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.25
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85751
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82901
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83853
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,1,N Current (Min),A,19.25
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,1,N Current (Max),A,7.88
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.88
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.75
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.25
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,busbar,,N Current (Min),A,38.0
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,busbar,,N Current (Max),A,75.25
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,59.38
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (Min),A,54.12
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (Max),A,77.25
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (Min),A,96.62
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (Max),A,138.38
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.62
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (Min),A,88.5
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (Max),A,115.62
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T02:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.56
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.44
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86239
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98056
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97928
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,4,N Current (Min),A,26.25
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,4,N Current (Max),A,52.62
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,4,N Current (RMS),A,36.5
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,11.75
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,39.88
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,60.5
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,30.5
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.62
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.88
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88949
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98288
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9899
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,3,N Current (Min),A,38.88
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,3,N Current (Max),A,74.5
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,3,N Current (RMS),A,58.25
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.75
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.0
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,57.0
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.12
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,66.0
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,98.12
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.75
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.69
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.81
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.62
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82434
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92807
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85113
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,2,N Current (Min),A,11.5
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,2,N Current (Max),A,20.5
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.0
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.44
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.75
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.81
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79263
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88797
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77234
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,1,N Current (Min),A,12.75
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,1,N Current (Max),A,7.62
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.88
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.12
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.88
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,busbar,,N Current (Min),A,43.0
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,busbar,,N Current (Max),A,79.88
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,62.62
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (Min),A,58.0
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (Max),A,78.5
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.62
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (Min),A,97.38
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (Max),A,136.12
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.62
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (Min),A,98.38
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (Max),A,131.75
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.38
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T01:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.81
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84363
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98804
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93512
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,4,N Current (Min),A,34.75
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,4,N Current (Max),A,64.5
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,4,N Current (RMS),A,51.62
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,14.88
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,46.5
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,71.0
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.75
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.5
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.5
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85599
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98312
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97803
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,3,N Current (Min),A,25.62
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,3,N Current (Max),A,58.12
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,3,N Current (RMS),A,40.0
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.5
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.0
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,50.12
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,53.38
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,76.88
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.13
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.31
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.81
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78027
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90994
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83557
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,2,N Current (Min),A,10.5
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,2,N Current (Max),A,26.62
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,2,N Current (RMS),A,13.38
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.0
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.75
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.31
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79825
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8865
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85437
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,1,N Current (Min),A,10.88
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,1,N Current (Max),A,7.88
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.12
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.25
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.12
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,7.0
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,busbar,,N Current (Min),A,40.5
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,busbar,,N Current (Max),A,85.5
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,64.88
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (Min),A,53.5
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (Max),A,80.38
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.38
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (Min),A,110.75
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (Max),A,140.38
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (Min),A,75.62
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (Max),A,105.38
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.88
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T01:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.13
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.31
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89056
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9888
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93707
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,4,N Current (Min),A,32.5
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,4,N Current (Max),A,68.0
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,4,N Current (RMS),A,50.88
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,11.75
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,42.25
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,74.12
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.88
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.5
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.81
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
