Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85928
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98465
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98132
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,3,N Current (Min),A,24.5
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,3,N Current (Max),A,57.25
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,3,N Current (RMS),A,42.38
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,47.0
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.0
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,49.12
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,54.12
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,79.0
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.12
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.31
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.18
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.44
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84192
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92169
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85199
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,2,N Current (Min),A,10.75
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,2,N Current (Max),A,31.38
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,2,N Current (RMS),A,15.75
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.25
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.38
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.56
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79486
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81912
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86865
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,1,N Current (Min),A,10.5
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,1,N Current (Max),A,7.5
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.12
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,12.75
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.88
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.12
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,busbar,,N Current (Min),A,36.38
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,busbar,,N Current (Max),A,80.5
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,61.38
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (Min),A,53.75
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (Max),A,79.25
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.75
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (Min),A,101.12
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (Max),A,142.5
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (Min),A,79.12
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (Max),A,110.75
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.12
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T01:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.44
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85681
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.987
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91766
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,4,N Current (Min),A,31.88
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,4,N Current (Max),A,65.5
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,4,N Current (RMS),A,49.62
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,10.12
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,41.25
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,70.75
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.75
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.75
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.62
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.87
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85055
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98776
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98492
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,3,N Current (Min),A,32.62
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,3,N Current (Max),A,60.0
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,3,N Current (RMS),A,45.12
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.88
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,50.62
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.62
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,55.0
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,81.88
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.44
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.37
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.5
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85248
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9151
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85187
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,2,N Current (Min),A,10.75
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,2,N Current (Max),A,30.38
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,2,N Current (RMS),A,18.5
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.0
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.38
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.06
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.06
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.87
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81167
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82522
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.73043
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,1,N Current (Min),A,15.38
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,1,N Current (Max),A,8.12
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.75
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,7.88
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,busbar,,N Current (Min),A,41.62
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,busbar,,N Current (Max),A,81.5
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,61.12
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (Min),A,56.0
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (Max),A,82.62
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.88
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (Min),A,103.38
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (Max),A,141.88
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (Min),A,79.25
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (Max),A,105.25
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.75
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T01:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.69
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.88
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88122
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98764
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9064
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,4,N Current (Min),A,39.25
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,4,N Current (Max),A,70.25
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,4,N Current (RMS),A,52.88
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,13.75
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,46.88
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,74.38
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.38
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.0
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.25
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83273
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98898
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98538
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,3,N Current (Min),A,37.0
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,3,N Current (Max),A,57.0
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,3,N Current (RMS),A,44.62
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.88
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.5
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,51.5
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.38
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,56.0
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,79.75
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.88
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.19
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.75
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.75
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81357
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93011
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8724
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,2,N Current (Min),A,10.25
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,2,N Current (Max),A,28.12
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,2,N Current (RMS),A,13.62
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.5
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.88
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.31
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.37
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.56
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7753
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82895
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78192
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,1,N Current (Min),A,15.88
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,1,N Current (Max),A,7.38
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.5
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,8.5
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.75
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,busbar,,N Current (Min),A,48.38
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,busbar,,N Current (Max),A,83.12
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (Min),A,54.0
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (Max),A,76.88
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.12
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (Min),A,109.25
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (Max),A,142.62
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.75
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (Min),A,85.0
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (Max),A,106.12
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.88
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T01:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.31
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.69
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86218
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98361
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92895
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,4,N Current (Min),A,33.0
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,4,N Current (Max),A,55.62
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,4,N Current (RMS),A,41.88
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,14.88
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,41.25
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,61.62
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.25
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.12
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.75
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8688
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98422
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98248
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,3,N Current (Min),A,24.38
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,3,N Current (Max),A,58.12
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,3,N Current (RMS),A,41.12
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.0
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.62
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,55.62
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,78.88
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.75
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.13
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.07
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.44
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85153
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91843
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84479
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,2,N Current (Min),A,10.88
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,2,N Current (Max),A,26.25
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,2,N Current (RMS),A,17.62
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.37
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.0
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.38
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77835
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77584
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96713
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,1,N Current (Min),A,15.88
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,1,N Current (Max),A,9.62
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.0
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.38
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.38
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,busbar,,N Current (Min),A,41.12
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,busbar,,N Current (Max),A,72.62
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (Min),A,57.25
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (Max),A,84.25
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.62
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (Min),A,99.75
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (Max),A,131.38
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.88
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (Min),A,88.5
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (Max),A,113.62
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.25
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T01:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.12
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.25
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84875
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98276
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93442
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,4,N Current (Min),A,32.12
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,4,N Current (Max),A,56.12
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,4,N Current (RMS),A,41.75
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,13.12
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,40.88
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,62.0
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.25
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.5
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.5
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8956
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99158
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98285
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,3,N Current (Min),A,29.12
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,3,N Current (Max),A,52.75
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,3,N Current (RMS),A,40.75
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.0
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.12
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
