Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,42.0
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,62.75
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.75
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,58.88
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,79.0
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.38
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.19
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.62
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.31
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84347
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91635
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88104
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,2,N Current (Min),A,12.75
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,2,N Current (Max),A,25.25
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,2,N Current (RMS),A,17.38
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.0
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.56
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.69
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76861
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87189
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74649
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,1,N Current (Min),A,15.25
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,1,N Current (Max),A,8.12
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,busbar,,N Current (Min),A,45.75
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,busbar,,N Current (Max),A,80.5
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,62.25
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (Min),A,57.12
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (Max),A,81.25
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.75
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (Min),A,117.5
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (Max),A,150.12
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.62
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (Min),A,86.38
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (Max),A,111.25
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T00:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.94
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.87
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85476
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98755
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9234
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,4,N Current (Min),A,35.38
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,4,N Current (Max),A,58.62
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,4,N Current (RMS),A,45.5
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,10.0
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,42.38
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,64.0
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.25
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8902
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99173
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9566
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,3,N Current (Min),A,14.38
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,3,N Current (Max),A,50.75
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,3,N Current (RMS),A,27.38
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.88
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,40.88
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.62
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,41.5
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.38
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.88
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,74.12
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.12
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.5
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.12
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8161
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9581
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89032
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,2,N Current (Min),A,11.0
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,2,N Current (Max),A,23.75
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,2,N Current (RMS),A,14.25
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.0
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.56
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.69
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.75
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85962
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73001
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90527
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,1,N Current (Min),A,20.75
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,1,N Current (Max),A,10.12
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,12.25
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.62
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.38
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,busbar,,N Current (Min),A,51.5
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,busbar,,N Current (Max),A,79.75
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (Min),A,57.5
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (Max),A,98.88
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.25
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (Min),A,119.0
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (Max),A,141.75
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.75
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (Min),A,54.62
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (Max),A,111.5
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.12
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T00:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.25
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.19
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84732
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98575
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92755
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,4,N Current (Min),A,32.88
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,4,N Current (Max),A,55.62
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,4,N Current (RMS),A,42.62
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,13.62
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,42.25
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,62.38
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.12
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.62
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.5
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.87
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90063
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9917
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96393
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,3,N Current (Min),A,12.12
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,3,N Current (Max),A,37.88
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,3,N Current (RMS),A,25.5
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.38
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,40.5
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,54.0
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.25
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,32.25
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,60.5
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.62
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.37
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.31
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86654
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95441
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83151
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,2,N Current (Min),A,12.5
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,2,N Current (Max),A,25.75
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,2,N Current (RMS),A,17.75
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.12
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.12
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.82
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-46.56
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85934
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87475
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95166
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,1,N Current (Min),A,17.38
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,1,N Current (Max),A,9.25
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.62
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,busbar,,N Current (Min),A,50.62
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,busbar,,N Current (Max),A,77.38
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,62.38
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (Min),A,63.25
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (Max),A,96.62
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.88
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (Min),A,117.38
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (Max),A,147.75
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.62
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (Min),A,57.38
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (Max),A,87.5
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.12
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T00:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.0
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.13
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89865
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99173
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95352
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,4,N Current (Min),A,42.88
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,4,N Current (Max),A,73.0
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,4,N Current (RMS),A,54.75
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,12.0
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,55.12
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,80.62
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.12
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.88
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.94
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93094
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98587
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96133
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,3,N Current (Min),A,10.5
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,3,N Current (Max),A,31.62
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,3,N Current (RMS),A,18.25
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,51.38
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.62
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.0
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.12
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.5
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,57.25
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.12
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.94
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.75
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.69
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91611
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9122
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90665
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,2,N Current (Min),A,14.38
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,2,N Current (Max),A,37.0
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,2,N Current (RMS),A,25.62
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.12
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.25
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.62
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.75
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93573
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72781
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93954
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,1,N Current (Min),A,18.0
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,1,N Current (Max),A,14.12
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,12.62
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.88
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.88
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,busbar,,N Current (Min),A,37.38
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,busbar,,N Current (Max),A,84.88
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (Min),A,62.5
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (Max),A,114.12
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (Min),A,113.0
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (Max),A,148.12
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.38
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (Min),A,59.5
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (Max),A,86.5
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.88
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T00:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.06
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87008
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99384
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97488
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,4,N Current (Min),A,45.12
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,4,N Current (Max),A,72.38
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,4,N Current (RMS),A,58.62
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,13.25
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,56.12
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,82.88
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.62
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.0
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.25
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.38
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.37
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90008
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99313
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96405
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,3,N Current (Min),A,13.88
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,3,N Current (Max),A,52.88
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,3,N Current (RMS),A,26.25
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.62
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.62
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.38
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.25
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,36.75
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,68.25
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.88
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.31
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
