Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92874
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92309
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89868
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,2,N Current (Min),A,17.38
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,2,N Current (Max),A,41.62
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,2,N Current (RMS),A,27.62
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,53.12
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.25
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.31
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91418
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88696
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9426
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,1,N Current (Min),A,23.62
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,1,N Current (Max),A,10.88
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.38
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,5.88
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.12
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,busbar,,N Current (Min),A,41.88
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,busbar,,N Current (Max),A,86.75
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,68.62
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (Min),A,63.75
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (Max),A,111.12
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.75
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (Min),A,102.75
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (Max),A,164.75
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (Min),A,64.62
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (Max),A,106.38
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T00:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.37
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8034
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98572
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96704
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,4,N Current (Min),A,31.5
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,4,N Current (Max),A,59.75
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,4,N Current (RMS),A,43.75
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,11.25
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,43.12
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,67.0
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.75
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,41.12
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.38
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.88
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.06
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.94
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83667
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96533
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98117
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,3,N Current (Min),A,25.0
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,3,N Current (Max),A,62.62
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,3,N Current (RMS),A,43.38
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.75
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.38
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,43.12
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,73.12
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.12
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.56
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.5
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.0
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90018
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92874
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9064
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,2,N Current (Min),A,15.88
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,2,N Current (Max),A,33.75
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,2,N Current (RMS),A,21.38
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.88
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.12
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.62
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.62
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.12
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89557
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79748
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96603
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,1,N Current (Min),A,19.62
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,1,N Current (Max),A,11.62
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,5.75
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.62
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,busbar,,N Current (Min),A,36.12
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,busbar,,N Current (Max),A,63.0
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,46.88
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (Min),A,63.62
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (Max),A,91.25
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.12
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (Min),A,87.75
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (Max),A,126.88
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.12
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (Min),A,82.12
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (Max),A,122.38
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.38
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T00:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.31
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.75
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.56
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85129
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83297
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96796
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,4,N Current (Min),A,11.12
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,4,N Current (Max),A,26.88
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,4,N Current (RMS),A,14.62
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,30.5
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.88
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.88
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8967
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98672
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96875
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,3,N Current (Min),A,15.75
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,3,N Current (Max),A,36.88
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,3,N Current (RMS),A,23.88
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.5
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,54.12
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.62
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.75
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,55.12
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.62
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.44
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.06
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.62
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88196
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95422
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89963
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,2,N Current (Min),A,11.75
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,2,N Current (Max),A,33.0
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,2,N Current (RMS),A,20.5
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.62
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.31
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-48.19
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92999
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76168
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99731
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,1,N Current (Min),A,39.25
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,1,N Current (Max),A,31.75
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,13.38
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.5
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,busbar,,N Current (Min),A,43.5
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,busbar,,N Current (Max),A,77.5
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.25
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (Min),A,70.0
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (Max),A,97.62
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.75
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (Min),A,69.75
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (Max),A,120.12
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.38
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (Min),A,100.62
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (Max),A,134.12
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T23:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.0
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.06
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82184
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90039
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96515
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,4,N Current (Min),A,9.5
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,4,N Current (Max),A,29.75
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,4,N Current (RMS),A,18.38
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,15.0
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.25
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,29.25
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.38
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.69
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86001
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97842
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97186
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,3,N Current (Min),A,21.38
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,3,N Current (Max),A,39.75
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,3,N Current (RMS),A,28.75
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.38
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,44.12
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,38.75
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,56.88
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.12
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.88
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87079
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94427
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88132
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,2,N Current (Min),A,12.0
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,2,N Current (Max),A,43.25
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.12
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.12
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.5
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.31
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92526
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83825
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98212
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,1,N Current (Min),A,38.25
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,1,N Current (Max),A,16.0
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.75
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.25
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,busbar,,N Current (Min),A,36.5
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,busbar,,N Current (Max),A,74.0
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.62
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (Min),A,64.5
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (Max),A,93.88
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.12
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (Min),A,79.0
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (Max),A,111.62
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (Min),A,78.25
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (Max),A,143.5
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.25
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T23:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.32
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.06
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.06
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81659
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85629
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96188
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,4,N Current (Min),A,11.88
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,4,N Current (Max),A,25.0
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,4,N Current (RMS),A,16.25
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.12
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.75
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,36.75
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.62
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.81
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.19
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87317
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95755
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97937
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,3,N Current (Min),A,21.88
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,3,N Current (Max),A,47.12
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,3,N Current (RMS),A,36.25
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.25
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.75
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,46.5
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,65.25
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.25
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.31
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.63
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.62
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89322
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.957
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88513
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,2,N Current (Min),A,13.5
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,2,N Current (Max),A,40.25
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,2,N Current (RMS),A,19.38
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,54.0
