Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.75
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.31
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95404
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8565
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96857
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,1,N Current (Min),A,19.0
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,1,N Current (Max),A,10.62
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.75
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,busbar,,N Current (Min),A,35.75
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,busbar,,N Current (Max),A,59.5
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.75
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (Min),A,69.25
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (Max),A,99.88
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (Min),A,68.25
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (Max),A,98.62
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.12
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (Min),A,84.62
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (Max),A,113.88
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.75
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T23:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.25
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.44
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85916
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86026
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96066
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,4,N Current (Min),A,11.5
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,4,N Current (Max),A,27.5
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,4,N Current (RMS),A,15.38
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,15.0
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.88
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.12
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.88
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.0
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.75
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86252
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97232
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98416
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,3,N Current (Min),A,31.5
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,3,N Current (Max),A,54.25
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,3,N Current (RMS),A,42.0
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.12
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.75
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,52.12
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,73.75
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.31
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.69
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89361
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97382
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88693
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,2,N Current (Min),A,13.12
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,2,N Current (Max),A,29.25
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,2,N Current (RMS),A,20.88
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.88
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.25
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,46.62
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.38
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.0
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95486
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85629
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96567
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,1,N Current (Min),A,19.75
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,1,N Current (Max),A,12.62
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.25
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.75
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,busbar,,N Current (Min),A,37.5
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,busbar,,N Current (Max),A,59.88
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.12
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (Min),A,69.75
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (Max),A,92.25
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.25
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (Min),A,70.62
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (Max),A,121.38
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.12
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (Min),A,88.25
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (Max),A,120.5
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.25
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T23:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.75
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.94
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.31
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90497
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91562
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96573
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,4,N Current (Min),A,11.75
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,4,N Current (Max),A,33.0
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,4,N Current (RMS),A,20.5
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,8.0
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.75
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.0
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.38
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.12
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.62
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.62
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.88
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.94
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94034
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96988
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98343
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,3,N Current (Min),A,17.12
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,3,N Current (Max),A,48.88
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,3,N Current (RMS),A,32.88
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.88
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.88
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.75
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,48.5
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,73.88
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.88
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.0
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.25
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89578
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95349
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89993
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,2,N Current (Min),A,13.0
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,2,N Current (Max),A,33.5
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,2,N Current (RMS),A,19.5
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.12
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.56
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95245
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88144
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97668
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,1,N Current (Min),A,20.0
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,1,N Current (Max),A,11.25
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,busbar,,N Current (Min),A,37.25
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,busbar,,N Current (Max),A,59.38
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (Min),A,69.75
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (Max),A,111.25
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.25
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (Min),A,76.75
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (Max),A,115.88
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (Min),A,92.62
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (Max),A,126.62
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.88
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T23:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.94
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93686
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88656
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98273
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,4,N Current (Min),A,11.62
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,4,N Current (Max),A,24.88
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,4,N Current (RMS),A,19.62
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,15.12
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.38
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,30.88
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,40.5
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.88
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.5
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92975
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96143
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98856
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,3,N Current (Min),A,30.25
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,3,N Current (Max),A,52.88
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,3,N Current (RMS),A,40.38
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.75
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.25
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.12
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,56.38
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,77.25
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.38
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.69
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.81
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91492
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93481
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86795
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,2,N Current (Min),A,15.62
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,2,N Current (Max),A,37.62
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,2,N Current (RMS),A,24.25
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.5
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.38
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.75
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.0
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.81
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96011
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92663
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97647
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,1,N Current (Min),A,22.0
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,1,N Current (Max),A,11.5
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.25
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.0
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.25
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,busbar,,N Current (Min),A,41.62
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,busbar,,N Current (Max),A,63.62
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.38
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (Min),A,84.62
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (Max),A,105.38
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.38
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (Min),A,76.0
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (Max),A,106.0
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.88
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (Min),A,105.38
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (Max),A,134.5
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T23:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.57
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.44
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9162
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91257
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97717
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,4,N Current (Min),A,9.12
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,4,N Current (Max),A,27.75
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,4,N Current (RMS),A,15.75
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,22.12
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.88
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.25
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.12
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.5
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.25
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.0
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90011
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96838
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98956
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,3,N Current (Min),A,21.88
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,3,N Current (Max),A,75.88
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,3,N Current (RMS),A,49.12
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.38
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.0
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.12
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,51.38
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,97.5
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.38
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.63
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.07
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.62
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94354
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96039
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91324
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,2,N Current (Min),A,19.5
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,2,N Current (Max),A,43.0
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,2,N Current (RMS),A,29.5
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,57.25
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.38
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.75
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.69
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
