Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9566
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90573
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90469
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,1,N Current (Min),A,23.75
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,1,N Current (Max),A,15.0
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.75
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,busbar,,N Current (Min),A,40.0
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,busbar,,N Current (Max),A,70.12
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,50.62
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (Min),A,87.25
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (Max),A,129.62
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (Min),A,88.75
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (Max),A,118.62
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.38
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (Min),A,93.88
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (Max),A,148.25
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T22:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.06
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88083
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95502
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9729
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,4,N Current (Min),A,12.0
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,4,N Current (Max),A,35.62
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,4,N Current (RMS),A,25.62
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,15.88
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.75
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,47.62
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.0
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.25
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.44
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.56
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89795
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98035
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98428
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,3,N Current (Min),A,22.88
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,3,N Current (Max),A,54.75
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,3,N Current (RMS),A,40.62
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.0
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.75
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.88
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,50.12
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.62
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,47.25
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,78.25
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.88
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.37
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.68
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9292
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97943
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90625
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,2,N Current (Min),A,16.5
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,2,N Current (Max),A,38.38
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,2,N Current (RMS),A,26.88
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.25
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,52.62
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.25
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.0
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.88
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.56
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96194
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9241
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96188
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,1,N Current (Min),A,20.25
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,1,N Current (Max),A,14.62
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.38
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,busbar,,N Current (Min),A,42.62
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,busbar,,N Current (Max),A,71.88
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (Min),A,86.25
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (Max),A,114.38
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.75
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (Min),A,95.38
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (Max),A,157.5
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (Min),A,90.12
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (Max),A,128.38
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T22:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.62
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93185
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9642
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,4,N Current (Min),A,12.38
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,4,N Current (Max),A,46.88
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,4,N Current (RMS),A,27.12
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.5
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.62
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,59.75
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.12
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.5
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.5
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.62
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.38
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.81
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88318
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95471
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99075
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,3,N Current (Min),A,48.38
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,3,N Current (Max),A,79.75
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,3,N Current (RMS),A,59.62
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.62
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,67.0
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,95.38
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.5
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.31
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.12
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95016
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98099
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9169
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,2,N Current (Min),A,14.0
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,2,N Current (Max),A,51.62
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,2,N Current (RMS),A,32.5
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,71.38
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.75
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,50.12
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.12
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.25
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98245
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88116
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97272
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,1,N Current (Min),A,40.62
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,1,N Current (Max),A,25.38
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,45.25
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.5
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.12
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.62
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,busbar,,N Current (Min),A,42.38
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,busbar,,N Current (Max),A,80.25
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,51.38
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (Min),A,86.38
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (Max),A,147.75
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.25
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (Min),A,91.62
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (Max),A,135.38
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (Min),A,112.75
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (Max),A,158.62
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.25
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T22:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.31
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.75
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94885
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93457
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98584
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,4,N Current (Min),A,11.0
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,4,N Current (Max),A,40.25
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,4,N Current (RMS),A,27.25
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,27.38
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,54.5
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.62
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,33.0
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,50.88
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.88
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.5
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92081
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9426
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99008
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,3,N Current (Min),A,40.25
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,3,N Current (Max),A,81.75
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,3,N Current (RMS),A,56.38
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,44.62
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.38
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,67.25
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,97.12
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.69
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93429
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96365
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9725
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,2,N Current (Min),A,14.88
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,2,N Current (Max),A,39.0
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,2,N Current (RMS),A,23.25
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.12
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.75
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.38
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98593
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92242
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95706
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,1,N Current (Min),A,44.75
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,1,N Current (Max),A,27.12
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.25
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.12
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,busbar,,N Current (Min),A,47.25
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,busbar,,N Current (Max),A,111.88
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,72.25
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (Min),A,97.88
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (Max),A,147.38
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (Min),A,79.5
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (Max),A,137.62
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.25
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (Min),A,129.12
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (Max),A,188.88
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.12
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T22:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.87
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.19
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93857
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87201
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98697
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,4,N Current (Min),A,19.5
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,4,N Current (Max),A,35.75
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,4,N Current (RMS),A,25.38
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,14.75
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.25
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,35.25
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,54.25
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.12
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.0
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.75
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.914
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93774
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98831
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,3,N Current (Min),A,35.12
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,3,N Current (Max),A,82.75
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,3,N Current (RMS),A,58.75
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,45.12
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.38
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,57.12
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,98.0
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.0
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.37
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93115
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97235
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94208
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,2,N Current (Min),A,14.38
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,2,N Current (Max),A,36.62
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,2,N Current (RMS),A,23.12
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,62.38
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.12
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.5
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.88
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.0
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.94
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97958
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9328
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98257
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,1,N Current (Min),A,31.88
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,1,N Current (Max),A,19.88
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
