Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.88
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,busbar,,N Current (Min),A,48.25
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,busbar,,N Current (Max),A,114.88
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,80.25
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (Min),A,92.38
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (Max),A,136.75
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (Min),A,79.62
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (Max),A,128.62
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.12
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (Min),A,125.25
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (Max),A,190.25
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.25
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T22:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.5
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.81
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93729
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8938
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98892
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,4,N Current (Min),A,18.62
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,4,N Current (Max),A,36.0
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,4,N Current (RMS),A,24.88
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.62
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,40.0
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,35.25
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,56.12
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.31
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91687
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94873
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98312
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,3,N Current (Min),A,32.88
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,3,N Current (Max),A,60.5
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,3,N Current (RMS),A,43.62
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.38
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,57.62
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,84.12
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.88
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94336
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98392
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93298
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,2,N Current (Min),A,15.62
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,2,N Current (Max),A,48.12
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,2,N Current (RMS),A,24.75
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.0
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.75
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.12
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.25
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,52.0
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.88
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.12
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97253
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92078
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98337
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,1,N Current (Min),A,28.5
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,1,N Current (Max),A,19.75
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.62
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.62
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,busbar,,N Current (Min),A,49.5
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,busbar,,N Current (Max),A,85.88
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.25
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (Min),A,98.12
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (Max),A,141.75
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.62
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (Min),A,102.62
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (Max),A,129.38
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.12
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (Min),A,118.25
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (Max),A,170.38
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.25
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T22:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.75
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.94
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93921
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94583
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98782
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,4,N Current (Min),A,19.88
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,4,N Current (Max),A,33.38
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,4,N Current (RMS),A,24.88
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.62
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,47.38
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,36.12
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,45.0
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.38
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.44
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.56
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94217
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95596
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97449
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,3,N Current (Min),A,22.12
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,3,N Current (Max),A,48.38
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,3,N Current (RMS),A,32.0
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.5
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.12
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.75
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,47.88
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,72.12
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.12
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.62
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92728
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9809
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93845
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,2,N Current (Min),A,16.62
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,2,N Current (Max),A,35.0
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,2,N Current (RMS),A,22.88
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,58.12
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.5
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,55.75
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.62
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.5
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97815
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91501
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95764
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,1,N Current (Min),A,37.5
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,1,N Current (Max),A,23.38
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.38
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,busbar,,N Current (Min),A,49.5
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,busbar,,N Current (Max),A,60.88
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.25
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (Min),A,100.75
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (Max),A,148.25
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (Min),A,108.62
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (Max),A,145.75
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.12
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (Min),A,106.75
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (Max),A,151.0
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T21:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95505
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94647
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98404
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,4,N Current (Min),A,17.12
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,4,N Current (Max),A,35.5
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,4,N Current (RMS),A,25.38
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.88
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.75
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,49.88
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.62
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,35.25
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,45.25
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.88
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.37
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.31
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92233
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97336
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97397
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,3,N Current (Min),A,24.75
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,3,N Current (Max),A,52.5
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,3,N Current (RMS),A,36.12
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.75
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,49.5
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.25
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.62
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,45.88
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.88
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,48.88
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,74.88
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.75
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.37
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92981
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97894
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93976
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,2,N Current (Min),A,16.38
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,2,N Current (Max),A,36.25
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,2,N Current (RMS),A,23.62
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.62
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,65.0
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.12
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,52.25
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.0
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.81
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98132
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93292
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96915
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,1,N Current (Min),A,38.88
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,1,N Current (Max),A,26.0
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,52.88
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.38
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.62
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.12
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,busbar,,N Current (Min),A,52.12
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,busbar,,N Current (Max),A,71.88
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.25
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (Min),A,103.62
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (Max),A,149.0
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.88
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (Min),A,118.5
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (Max),A,149.38
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (Min),A,117.25
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (Max),A,161.12
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.88
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T21:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.69
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.952
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92761
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98495
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,4,N Current (Min),A,17.62
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,4,N Current (Max),A,33.62
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,4,N Current (RMS),A,24.25
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,15.62
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,49.38
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.75
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,35.75
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,46.25
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.31
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.19
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93652
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97864
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96356
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,3,N Current (Min),A,19.75
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,3,N Current (Max),A,54.88
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,3,N Current (RMS),A,31.38
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.12
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,53.0
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.75
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.75
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.75
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.25
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,42.38
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,85.0
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.38
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.12
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9693
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98538
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97641
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,2,N Current (Min),A,16.38
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,2,N Current (Max),A,51.12
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,2,N Current (RMS),A,28.25
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.5
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,88.38
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.38
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.88
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,56.38
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.38
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,64.62
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.12
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.94
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98572
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91369
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96362
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,1,N Current (Min),A,43.38
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,1,N Current (Max),A,29.12
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.5
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.38
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
