Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,busbar,,N Current (Min),A,51.25
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,busbar,,N Current (Max),A,84.12
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.25
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (Min),A,112.38
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (Max),A,180.88
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.88
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (Min),A,117.5
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (Max),A,157.12
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.12
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (Min),A,122.12
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (Max),A,196.62
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.12
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T21:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.0
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9331
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9512
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99039
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,4,N Current (Min),A,18.38
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,4,N Current (Max),A,44.5
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,4,N Current (RMS),A,29.75
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.88
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,61.88
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.38
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,37.75
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,53.62
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.25
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.31
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.19
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96173
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97916
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9733
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,3,N Current (Min),A,17.0
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,3,N Current (Max),A,39.25
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,3,N Current (RMS),A,25.38
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,39.62
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,69.0
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.75
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.0
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,69.88
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,42.0
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,73.0
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95605
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98111
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97061
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,2,N Current (Min),A,17.88
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,2,N Current (Max),A,38.5
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,2,N Current (RMS),A,24.12
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.88
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,73.5
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.12
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,54.25
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.62
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.12
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.81
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99051
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95492
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96738
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,1,N Current (Min),A,49.75
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,1,N Current (Max),A,36.88
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.25
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.5
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.75
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.5
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.39
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,busbar,,N Current (Min),A,51.75
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,busbar,,N Current (Max),A,70.25
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.62
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (Min),A,134.62
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (Max),A,191.75
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.88
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (Min),A,117.62
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (Max),A,184.25
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.88
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (Min),A,115.5
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (Max),A,171.0
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.38
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T21:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.5
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94079
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97711
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98807
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,4,N Current (Min),A,25.75
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,4,N Current (Max),A,61.0
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,4,N Current (RMS),A,40.75
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,16.88
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.88
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,42.62
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,79.25
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.12
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,35.75
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,63.62
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.69
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96481
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97165
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98584
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,3,N Current (Min),A,18.5
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,3,N Current (Max),A,70.38
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,3,N Current (RMS),A,42.62
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.62
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,76.88
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.38
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,69.75
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.62
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,59.0
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,101.38
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.38
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97314
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9881
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93606
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,2,N Current (Min),A,25.25
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,2,N Current (Max),A,62.88
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,2,N Current (RMS),A,39.88
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,46.62
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,93.12
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.62
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.75
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,61.12
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.75
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.0
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97934
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95013
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97333
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,1,N Current (Min),A,38.5
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,1,N Current (Max),A,26.0
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.88
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.62
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.12
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.25
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,busbar,,N Current (Min),A,52.38
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,busbar,,N Current (Max),A,79.88
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.88
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (Min),A,127.75
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (Max),A,210.25
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.38
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (Min),A,133.75
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (Max),A,179.5
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.38
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (Min),A,126.0
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (Max),A,175.12
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.25
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T21:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96185
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98444
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98114
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,4,N Current (Min),A,25.75
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,4,N Current (Max),A,77.5
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,4,N Current (RMS),A,44.25
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,23.5
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,43.12
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,90.25
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.25
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,36.0
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,49.12
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.38
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.94
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93481
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98053
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98795
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,3,N Current (Min),A,29.88
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,3,N Current (Max),A,72.0
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,3,N Current (RMS),A,50.12
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.12
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,54.25
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.38
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,68.88
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.12
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,67.0
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,98.62
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.88
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96216
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98038
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94119
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,2,N Current (Min),A,20.5
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,2,N Current (Max),A,65.5
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,2,N Current (RMS),A,35.88
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,40.75
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,91.62
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.38
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,39.0
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,53.62
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.75
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96417
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95889
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98367
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,1,N Current (Min),A,31.75
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,1,N Current (Max),A,18.62
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.75
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.34
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,busbar,,N Current (Min),A,54.75
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,busbar,,N Current (Max),A,77.88
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (Min),A,118.75
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (Max),A,174.0
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.25
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (Min),A,141.38
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (Max),A,202.5
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.75
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (Min),A,133.62
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (Max),A,179.12
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.12
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T21:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97665
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98822
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98483
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,4,N Current (Min),A,30.5
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,4,N Current (Max),A,69.12
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,4,N Current (RMS),A,50.0
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,25.0
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.62
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,50.25
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,88.12
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.38
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,35.5
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,61.5
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.12
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.75
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92905
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97781
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98877
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,3,N Current (Min),A,38.12
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,3,N Current (Max),A,69.25
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,3,N Current (RMS),A,49.12
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.25
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,53.5
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.62
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.88
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.25
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,67.62
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,101.25
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.88
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9678
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99011
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94949
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,2,N Current (Min),A,19.88
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,2,N Current (Max),A,51.25
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,2,N Current (RMS),A,34.0
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,47.25
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,85.0
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.62
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.0
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,74.25
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.38
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.25
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97028
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9469
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98425
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,1,N Current (Min),A,32.88
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,1,N Current (Max),A,21.25
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.88
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.38
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,busbar,,N Current (Min),A,55.75
