Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,busbar,,N Current (Max),A,80.75
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (Min),A,123.25
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (Max),A,178.0
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (Min),A,154.5
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (Max),A,200.38
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.88
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (Min),A,132.25
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (Max),A,193.5
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T20:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94818
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98318
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98419
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,4,N Current (Min),A,33.25
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,4,N Current (Max),A,59.25
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,4,N Current (RMS),A,45.38
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.0
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,49.25
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,75.0
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.12
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,36.38
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,49.75
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.88
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.31
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95196
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98297
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98856
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,3,N Current (Min),A,29.75
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,3,N Current (Max),A,65.62
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,3,N Current (RMS),A,44.5
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.5
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,57.38
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.88
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.75
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,60.62
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.75
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,67.88
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,91.38
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.25
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.37
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97433
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99161
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97974
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,2,N Current (Min),A,19.0
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,2,N Current (Max),A,45.75
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,2,N Current (RMS),A,30.25
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,51.75
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,86.5
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.12
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,46.88
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,66.38
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.88
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,57.5
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.75
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97235
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94873
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97559
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,1,N Current (Min),A,29.88
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,1,N Current (Max),A,20.25
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.25
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.38
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,busbar,,N Current (Min),A,57.88
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,busbar,,N Current (Max),A,75.38
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.25
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (Min),A,124.75
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (Max),A,178.0
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.25
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (Min),A,157.25
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (Max),A,200.75
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.88
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (Min),A,147.0
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (Max),A,196.88
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.62
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T20:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94665
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98044
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98813
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,4,N Current (Min),A,25.38
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,4,N Current (Max),A,63.0
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,4,N Current (RMS),A,40.5
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,29.5
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,48.88
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,80.25
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.12
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,40.88
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,56.0
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.87
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94693
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98932
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99005
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,3,N Current (Min),A,27.75
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,3,N Current (Max),A,75.75
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,3,N Current (RMS),A,49.25
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.5
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,63.25
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.25
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,37.88
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,80.12
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.62
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,65.38
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,115.62
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.38
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96606
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98959
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94922
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,2,N Current (Min),A,19.75
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,2,N Current (Max),A,47.38
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,2,N Current (RMS),A,33.75
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,50.0
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,74.75
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,47.38
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,64.88
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.62
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.75
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97311
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93829
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98352
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,1,N Current (Min),A,31.5
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,1,N Current (Max),A,21.62
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.38
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.88
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.38
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,busbar,,N Current (Min),A,57.75
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,busbar,,N Current (Max),A,94.75
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.38
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (Min),A,122.62
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (Max),A,185.12
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.38
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (Min),A,162.75
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (Max),A,220.75
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.25
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (Min),A,138.38
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (Max),A,198.5
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.38
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T20:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94934
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98581
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98428
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,4,N Current (Min),A,37.12
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,4,N Current (Max),A,66.12
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,4,N Current (RMS),A,49.38
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,31.38
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,54.25
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,88.0
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.5
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,40.62
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,50.12
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.75
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.56
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95386
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98556
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99451
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,3,N Current (Min),A,30.62
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,3,N Current (Max),A,87.88
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,3,N Current (RMS),A,56.75
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.38
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,59.62
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.62
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,38.5
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,68.38
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.25
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,66.75
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,122.12
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,93.62
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9704
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98752
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96924
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,2,N Current (Min),A,21.38
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,2,N Current (Max),A,53.12
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,2,N Current (RMS),A,35.75
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,53.5
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,82.0
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,46.5
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,70.62
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.38
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.62
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96753
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95782
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98462
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,1,N Current (Min),A,26.5
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,1,N Current (Max),A,18.75
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.12
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.38
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,busbar,,N Current (Min),A,58.62
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,busbar,,N Current (Max),A,101.75
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,70.25
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (Min),A,129.38
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (Max),A,178.25
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.12
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (Min),A,178.0
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (Max),A,216.62
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (Min),A,152.38
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (Max),A,210.62
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.25
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T20:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97958
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98538
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98651
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,4,N Current (Min),A,14.12
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,4,N Current (Max),A,54.38
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,4,N Current (RMS),A,36.62
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,57.25
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,54.12
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,87.12
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.12
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,40.88
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,55.88
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.12
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.57
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93646
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98495
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.995
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,3,N Current (Min),A,51.0
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,3,N Current (Max),A,104.88
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,3,N Current (RMS),A,77.0
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.62
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,55.25
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.62
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,57.5
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.88
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,82.5
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,137.62
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,110.75
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96915
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98444
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96411
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,2,N Current (Min),A,27.25
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,2,N Current (Max),A,50.12
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,2,N Current (RMS),A,35.88
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,54.5
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,80.12
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.75
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,60.38
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.12
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.38
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96728
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95203
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97906
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,1,N Current (Min),A,30.38
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,1,N Current (Max),A,20.88
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.88
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,busbar,,N Current (Min),A,59.75
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,busbar,,N Current (Max),A,88.25
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,71.12
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (Min),A,124.5
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (Max),A,204.62
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (Min),A,155.75
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (Max),A,226.38
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.75
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (Min),A,157.0
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (Max),A,228.62
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.62
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T20:10:00.000+00:00,ambient,,Temperature,C,0.0
