Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94003
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98676
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98663
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,4,N Current (Min),A,18.12
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,4,N Current (Max),A,80.0
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,4,N Current (RMS),A,45.12
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,50.38
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,53.5
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,97.5
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.5
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,41.12
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,54.12
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.88
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.25
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95657
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99277
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99463
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,3,N Current (Min),A,53.38
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,3,N Current (Max),A,98.5
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,3,N Current (RMS),A,73.12
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.75
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,52.12
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.88
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,41.25
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,134.88
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,86.38
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,92.25
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,133.12
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,107.25
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96579
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98511
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96356
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,2,N Current (Min),A,24.38
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,2,N Current (Max),A,45.25
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,2,N Current (RMS),A,33.12
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,51.5
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,76.5
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.38
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.5
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,72.62
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.12
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96201
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97067
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98584
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,1,N Current (Min),A,24.12
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,1,N Current (Max),A,17.0
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.62
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.0
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,busbar,,N Current (Min),A,61.5
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,busbar,,N Current (Max),A,140.75
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,96.88
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (Min),A,121.0
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (Max),A,202.5
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.75
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (Min),A,165.75
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (Max),A,293.0
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.75
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (Min),A,177.0
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (Max),A,215.25
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.62
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T20:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92691
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98627
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98834
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,4,N Current (Min),A,28.88
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,4,N Current (Max),A,68.0
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,4,N Current (RMS),A,48.75
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.75
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,46.12
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,87.5
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.62
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,41.38
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,63.0
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.75
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.44
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95108
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99176
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99335
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,3,N Current (Min),A,31.75
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,3,N Current (Max),A,96.75
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,3,N Current (RMS),A,61.5
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.25
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,64.88
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.25
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,46.0
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,104.88
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.12
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,81.62
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,138.12
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,101.0
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.974
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98325
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95825
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,2,N Current (Min),A,23.12
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,2,N Current (Max),A,54.25
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,2,N Current (RMS),A,36.12
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,58.88
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,85.62
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.12
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.0
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,56.75
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.62
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,47.25
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96497
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96765
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98819
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,1,N Current (Min),A,20.38
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,1,N Current (Max),A,16.25
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.62
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.62
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.56
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,busbar,,N Current (Min),A,58.5
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,busbar,,N Current (Max),A,103.12
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,77.38
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (Min),A,135.25
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (Max),A,174.88
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.38
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (Min),A,162.88
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (Max),A,238.88
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.25
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (Min),A,165.62
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (Max),A,239.75
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.38
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T19:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.75
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93475
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98315
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98968
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,4,N Current (Min),A,30.62
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,4,N Current (Max),A,63.75
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,4,N Current (RMS),A,43.88
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,11.5
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,42.88
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,83.38
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,41.0
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,52.75
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.88
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.13
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95856
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99384
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9931
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,3,N Current (Min),A,42.38
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,3,N Current (Max),A,79.75
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,3,N Current (RMS),A,60.38
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,56.12
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.62
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,48.25
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,125.88
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,82.38
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,85.0
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,114.0
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.25
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9613
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98529
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96628
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,2,N Current (Min),A,19.38
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,2,N Current (Max),A,44.12
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,2,N Current (RMS),A,27.25
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,50.0
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,72.38
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.62
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.5
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,65.25
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.38
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.38
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96558
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96686
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98343
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,1,N Current (Min),A,23.62
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,1,N Current (Max),A,17.38
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.38
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.62
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,busbar,,N Current (Min),A,64.62
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,busbar,,N Current (Max),A,135.0
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (Min),A,127.25
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (Max),A,159.12
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.75
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (Min),A,174.5
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (Max),A,271.38
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.12
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (Min),A,175.5
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (Max),A,210.25
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.12
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T19:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94907
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98798
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99374
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,4,N Current (Min),A,37.38
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,4,N Current (Max),A,80.0
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,4,N Current (RMS),A,49.88
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.0
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,52.0
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,103.5
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.0
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,43.75
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,65.88
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.37
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94586
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98688
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99319
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,3,N Current (Min),A,49.5
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,3,N Current (Max),A,82.0
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,3,N Current (RMS),A,62.38
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.25
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,47.5
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.75
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,45.25
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,94.25
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.88
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,84.38
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,113.88
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,97.25
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95697
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99249
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96967
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,2,N Current (Min),A,19.25
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,2,N Current (Max),A,49.75
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,2,N Current (RMS),A,30.0
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,45.0
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,77.0
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.12
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,49.12
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,90.12
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.25
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96503
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91748
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98926
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,1,N Current (Min),A,29.75
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,1,N Current (Max),A,19.75
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.38
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.62
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.5
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,busbar,,N Current (Min),A,64.0
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,busbar,,N Current (Max),A,139.62
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,94.38
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (Min),A,121.88
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (Max),A,159.88
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.25
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (Min),A,166.5
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (Max),A,267.75
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (Min),A,170.0
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (Max),A,218.25
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.38
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T19:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.81
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96991
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99365
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9946
