Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,4,N Current (Min),A,40.0
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,4,N Current (Max),A,93.38
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,4,N Current (RMS),A,64.88
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,32.25
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.38
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,59.0
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,123.62
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,90.0
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,43.88
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,72.75
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.62
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.63
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97012
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99518
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99252
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,3,N Current (Min),A,37.75
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,3,N Current (Max),A,79.0
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,3,N Current (RMS),A,56.88
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.75
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,64.62
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.88
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,60.88
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,121.12
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,93.62
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,83.88
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,117.0
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,97.38
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97324
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99484
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97644
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,2,N Current (Min),A,19.5
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,2,N Current (Max),A,58.38
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,2,N Current (RMS),A,33.5
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,58.38
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,104.5
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.5
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.38
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,78.88
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.12
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,60.62
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.25
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.06
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95929
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95206
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98721
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,1,N Current (Min),A,21.75
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,1,N Current (Max),A,16.25
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,64.0
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,busbar,,N Current (Min),A,62.75
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,busbar,,N Current (Max),A,147.5
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,102.75
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (Min),A,132.88
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (Max),A,209.25
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (Min),A,217.75
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (Max),A,320.62
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.75
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (Min),A,192.75
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (Max),A,236.88
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.25
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T19:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98999
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99527
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99417
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,4,N Current (Min),A,45.25
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,4,N Current (Max),A,94.88
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,4,N Current (RMS),A,67.5
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,28.0
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.12
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,71.88
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,124.38
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,98.12
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,45.62
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,71.75
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.25
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95013
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99319
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99191
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,3,N Current (Min),A,43.25
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,3,N Current (Max),A,79.88
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,3,N Current (RMS),A,58.62
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.75
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,66.5
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.88
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,62.38
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,89.38
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.75
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,85.0
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,112.38
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.75
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96667
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99637
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97922
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,2,N Current (Min),A,22.0
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,2,N Current (Max),A,69.12
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,2,N Current (RMS),A,39.0
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,50.25
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,110.88
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,46.38
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,120.12
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.12
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,50.25
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9754
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92447
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97925
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,1,N Current (Min),A,47.25
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,1,N Current (Max),A,24.25
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.12
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,64.0
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,busbar,,N Current (Min),A,59.75
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,busbar,,N Current (Max),A,176.38
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,106.88
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (Min),A,133.5
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (Max),A,208.5
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.12
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (Min),A,216.38
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (Max),A,333.0
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.38
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (Min),A,191.12
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (Max),A,242.0
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.12
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T19:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98392
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98834
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99448
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,4,N Current (Min),A,36.75
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,4,N Current (Max),A,69.62
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,4,N Current (RMS),A,53.88
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,30.62
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,45.88
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,91.38
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,46.38
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,98.88
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.5
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.63
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95328
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99417
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99017
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,3,N Current (Min),A,42.12
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,3,N Current (Max),A,88.62
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,3,N Current (RMS),A,61.62
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.75
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,67.12
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.12
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,56.62
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,94.5
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.75
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,85.25
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,124.75
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,100.12
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96823
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99677
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97406
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,2,N Current (Min),A,20.25
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,2,N Current (Max),A,72.5
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,2,N Current (RMS),A,39.5
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,51.38
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,109.88
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.25
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,59.5
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,116.38
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.88
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,67.88
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.75
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95889
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.978
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99121
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,1,N Current (Min),A,25.5
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,1,N Current (Max),A,13.88
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.0
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.75
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,busbar,,N Current (Min),A,68.38
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,busbar,,N Current (Max),A,146.75
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (Min),A,134.25
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (Max),A,197.62
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.12
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (Min),A,196.25
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (Max),A,297.38
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.75
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (Min),A,192.12
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (Max),A,282.12
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.25
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T19:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.69
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.983
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97778
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99066
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,4,N Current (Min),A,24.0
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,4,N Current (Max),A,67.88
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,4,N Current (RMS),A,37.12
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,32.0
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,42.38
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,66.62
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.25
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,41.0
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,99.62
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.87
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97348
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99503
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.991
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,3,N Current (Min),A,21.25
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,3,N Current (Max),A,77.0
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,3,N Current (RMS),A,49.25
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.25
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,92.5
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,52.38
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,92.38
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,80.5
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,122.0
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.88
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98025
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99777
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97971
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,2,N Current (Min),A,32.5
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,2,N Current (Max),A,67.12
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,2,N Current (RMS),A,50.5
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,68.25
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,118.75
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,92.0
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,65.0
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,107.25
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.25
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.62
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96704
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9505
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99527
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,1,N Current (Min),A,37.88
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,1,N Current (Max),A,19.0
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.88
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.25
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,busbar,,N Current (Min),A,58.0
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,busbar,,N Current (Max),A,116.25
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.75
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (Min),A,159.62
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (Max),A,242.88
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.75
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (Min),A,203.75
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (Max),A,262.38
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.25
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (Min),A,183.62
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (Max),A,274.12
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.62
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T18:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97754
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97888
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98761
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,4,N Current (Min),A,26.0
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,4,N Current (Max),A,50.38
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,4,N Current (RMS),A,38.38
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,29.88
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.88
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,36.0
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,70.25
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
