Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.75
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,68.88
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.38
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.87
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97458
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99435
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99274
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,3,N Current (Min),A,33.25
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,3,N Current (Max),A,104.0
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,3,N Current (RMS),A,63.25
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,42.88
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,88.38
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,50.62
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,89.0
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.62
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,81.38
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,158.38
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,115.75
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97421
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99576
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97092
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,2,N Current (Min),A,24.0
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,2,N Current (Max),A,76.88
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,2,N Current (RMS),A,47.38
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,56.88
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,117.38
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.25
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,64.0
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,90.0
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.62
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.88
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.88
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97803
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94888
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99384
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,1,N Current (Min),A,57.88
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,1,N Current (Max),A,32.5
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,67.0
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.0
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.25
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.12
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,busbar,,N Current (Min),A,60.0
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,busbar,,N Current (Max),A,95.25
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.12
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (Min),A,161.75
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (Max),A,251.25
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.88
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (Min),A,187.38
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (Max),A,249.62
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.12
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (Min),A,178.88
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (Max),A,264.62
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.62
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T18:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98215
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97348
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99191
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,4,N Current (Min),A,21.38
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,4,N Current (Max),A,47.38
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,4,N Current (RMS),A,31.25
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,29.0
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.25
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.25
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,65.12
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.75
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,39.0
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,70.62
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.75
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98117
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99014
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99554
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,3,N Current (Min),A,38.5
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,3,N Current (Max),A,125.88
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,3,N Current (RMS),A,85.0
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.38
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,95.0
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.88
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.5
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,81.88
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,106.38
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,182.38
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,141.25
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.75
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96722
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99387
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97473
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,2,N Current (Min),A,20.25
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,2,N Current (Max),A,66.38
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,2,N Current (RMS),A,33.38
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,54.75
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,114.75
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.25
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.5
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,84.88
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.88
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,72.38
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.62
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95483
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93173
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99542
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,1,N Current (Min),A,30.5
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,1,N Current (Max),A,18.62
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,45.38
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.5
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,busbar,,N Current (Min),A,64.5
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,busbar,,N Current (Max),A,154.75
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (Min),A,145.75
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (Max),A,228.38
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.12
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (Min),A,162.5
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (Max),A,239.25
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.62
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (Min),A,209.38
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (Max),A,303.75
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.12
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T18:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98254
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97235
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98169
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,4,N Current (Min),A,16.62
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,4,N Current (Max),A,43.62
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,4,N Current (RMS),A,25.75
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,52.12
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.75
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,61.62
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.38
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.62
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,57.75
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.12
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98727
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99197
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9928
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,3,N Current (Min),A,20.12
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,3,N Current (Max),A,92.62
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,3,N Current (RMS),A,56.88
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,49.0
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,113.25
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.38
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,48.88
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,101.12
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.38
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,77.88
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,152.0
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,121.12
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98361
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99097
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98499
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,2,N Current (Min),A,21.75
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,2,N Current (Max),A,101.0
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,2,N Current (RMS),A,48.75
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,71.38
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,127.25
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,96.62
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,43.38
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,91.62
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.12
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,57.25
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.25
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.56
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9606
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96542
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9946
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,1,N Current (Min),A,22.12
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,1,N Current (Max),A,15.62
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.38
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.5
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.25
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,busbar,,N Current (Min),A,60.38
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,busbar,,N Current (Max),A,136.88
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (Min),A,162.75
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (Max),A,294.38
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (Min),A,157.75
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (Max),A,259.5
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.62
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (Min),A,156.38
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (Max),A,273.38
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.25
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T18:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.19
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.81
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98416
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96954
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98215
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,4,N Current (Min),A,13.75
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,4,N Current (Max),A,61.62
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,4,N Current (RMS),A,30.12
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,47.38
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.88
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,83.38
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.62
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,68.88
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.88
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98563
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99173
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98709
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,3,N Current (Min),A,18.5
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,3,N Current (Max),A,61.38
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,3,N Current (RMS),A,33.0
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.38
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,101.75
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.75
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,44.62
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,102.5
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.12
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,61.12
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,110.88
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.5
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.07
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98853
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98816
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98434
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,2,N Current (Min),A,29.88
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,2,N Current (Max),A,102.62
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,2,N Current (RMS),A,60.25
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,74.38
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,140.12
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,106.25
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.75
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,60.25
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,71.5
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.12
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9819
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9693
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99429
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,1,N Current (Min),A,44.75
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,1,N Current (Max),A,25.88
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.75
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.25
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.95
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,busbar,,N Current (Min),A,60.88
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,busbar,,N Current (Max),A,142.25
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.12
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (Min),A,180.75
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (Max),A,303.88
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.25
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (Min),A,149.62
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (Max),A,251.25
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.75
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (Min),A,152.75
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (Max),A,240.88
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T18:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9881
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98856
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98413
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,4,N Current (Min),A,18.0
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,4,N Current (Max),A,59.88
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,4,N Current (RMS),A,38.5
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,44.62
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.38
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,48.0
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,89.5
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.5
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.62
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,60.75
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.38
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
