Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98062
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98999
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98849
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,3,N Current (Min),A,19.12
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,3,N Current (Max),A,68.88
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,3,N Current (RMS),A,37.12
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.88
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,100.25
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.5
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.25
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,97.5
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,60.38
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,112.75
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.62
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9852
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99417
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98563
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,2,N Current (Min),A,24.25
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,2,N Current (Max),A,85.5
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,2,N Current (RMS),A,49.75
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,69.5
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,138.12
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,99.0
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,41.88
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,78.12
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.62
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,62.88
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.12
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98755
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97781
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99521
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,1,N Current (Min),A,47.25
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,1,N Current (Max),A,30.62
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,66.5
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.38
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.88
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.38
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.75
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.42
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,busbar,,N Current (Min),A,61.12
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,busbar,,N Current (Max),A,130.12
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (Min),A,173.0
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (Max),A,319.38
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (Min),A,171.5
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (Max),A,278.5
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.62
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (Min),A,164.25
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (Max),A,233.88
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.75
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T18:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.13
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94513
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98141
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98798
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,4,N Current (Min),A,26.62
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,4,N Current (Max),A,66.25
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,4,N Current (RMS),A,42.62
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.75
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,36.0
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,82.88
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.62
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,32.62
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,70.75
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.62
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96335
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99225
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.983
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,3,N Current (Min),A,17.88
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,3,N Current (Max),A,57.25
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,3,N Current (RMS),A,35.0
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.25
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,85.38
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.38
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,45.75
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,100.75
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.5
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,65.38
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,89.0
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.25
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98679
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99045
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99081
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,2,N Current (Min),A,21.5
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,2,N Current (Max),A,90.75
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,2,N Current (RMS),A,50.62
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,66.12
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,149.0
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,102.5
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,46.38
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,78.62
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.12
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.12
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,84.25
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.12
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98193
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9556
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99487
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,1,N Current (Min),A,45.62
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,1,N Current (Max),A,27.25
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.12
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.25
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.75
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.25
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.0
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,busbar,,N Current (Min),A,60.0
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,busbar,,N Current (Max),A,94.88
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (Min),A,163.25
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (Max),A,258.12
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (Min),A,157.5
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (Max),A,263.62
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.62
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (Min),A,167.5
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (Max),A,234.5
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.88
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T17:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95029
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98502
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98877
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,4,N Current (Min),A,26.25
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,4,N Current (Max),A,70.25
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,4,N Current (RMS),A,45.38
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,17.75
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,39.0
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,88.62
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.25
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,34.38
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,65.75
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.25
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98196
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99106
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99121
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,3,N Current (Min),A,20.38
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,3,N Current (Max),A,77.12
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,3,N Current (RMS),A,40.75
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.75
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,107.5
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.25
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,46.62
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,97.88
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.75
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,74.88
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,123.62
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.12
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98581
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98874
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99136
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,2,N Current (Min),A,22.62
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,2,N Current (Max),A,73.5
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,2,N Current (RMS),A,49.88
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,71.75
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,111.5
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,93.5
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.38
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,73.0
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.25
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,76.25
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.88
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.31
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97745
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94635
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99655
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,1,N Current (Min),A,48.0
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,1,N Current (Max),A,26.75
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.12
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.62
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,27.0
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.94
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.28
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,busbar,,N Current (Min),A,60.0
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,busbar,,N Current (Max),A,91.5
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.75
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (Min),A,173.62
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (Max),A,253.62
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.38
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (Min),A,160.88
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (Max),A,222.62
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.25
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (Min),A,170.12
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (Max),A,253.25
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T17:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.38
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94839
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97504
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99365
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,4,N Current (Min),A,27.25
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,4,N Current (Max),A,59.5
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,4,N Current (RMS),A,41.12
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.12
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,76.62
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.62
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,42.12
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,66.88
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.62
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9906
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98694
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99176
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,3,N Current (Min),A,17.12
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,3,N Current (Max),A,69.0
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,3,N Current (RMS),A,43.38
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,66.88
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,103.0
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.88
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,96.88
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.12
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,85.88
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,120.25
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,103.75
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96921
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98556
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99188
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,2,N Current (Min),A,21.12
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,2,N Current (Max),A,62.88
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,2,N Current (RMS),A,37.75
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,47.0
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,93.38
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.75
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,55.0
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.25
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.62
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,67.75
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.88
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96939
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94903
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99612
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,1,N Current (Min),A,36.0
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,1,N Current (Max),A,19.5
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,45.25
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.0
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.03
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.95
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,busbar,,N Current (Min),A,57.88
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,busbar,,N Current (Max),A,109.62
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (Min),A,157.38
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (Max),A,242.88
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (Min),A,143.0
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (Max),A,209.62
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (Min),A,194.75
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (Max),A,249.75
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.62
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T17:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.25
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97232
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96207
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99271
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,4,N Current (Min),A,15.5
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,4,N Current (Max),A,47.5
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,4,N Current (RMS),A,32.88
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,25.88
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.12
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,60.5
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.25
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,35.75
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,66.62
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.62
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98975
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98618
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98889
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,3,N Current (Min),A,16.88
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,3,N Current (Max),A,68.38
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,3,N Current (RMS),A,39.5
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.25
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,128.5
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,84.38
