Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.25
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,96.38
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,77.88
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,107.88
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,90.12
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97162
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97177
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99332
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,2,N Current (Min),A,19.88
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,2,N Current (Max),A,65.5
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,2,N Current (RMS),A,44.25
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,49.38
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,94.62
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.88
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,53.5
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,67.38
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.75
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.31
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97736
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94318
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99612
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,1,N Current (Min),A,51.38
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,1,N Current (Max),A,25.25
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,65.5
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.5
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.12
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,busbar,,N Current (Min),A,65.25
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,busbar,,N Current (Max),A,152.12
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,98.88
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (Min),A,137.38
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (Max),A,284.88
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.88
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (Min),A,126.12
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (Max),A,191.62
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (Min),A,176.5
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (Max),A,254.38
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T17:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.69
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98743
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97168
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99185
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,4,N Current (Min),A,12.88
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,4,N Current (Max),A,54.12
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,4,N Current (RMS),A,29.75
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,53.62
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,70.62
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.75
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,39.0
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,63.0
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.69
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98502
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99203
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98853
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,3,N Current (Min),A,18.12
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,3,N Current (Max),A,67.88
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,3,N Current (RMS),A,37.62
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.75
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,138.12
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.88
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,39.5
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,82.88
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.25
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,64.62
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,102.5
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.75
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96561
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96991
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99368
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,2,N Current (Min),A,29.12
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,2,N Current (Max),A,56.62
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,2,N Current (RMS),A,40.88
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,52.88
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,83.5
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.12
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,77.0
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.88
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97574
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92505
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99631
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,1,N Current (Min),A,35.12
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,1,N Current (Max),A,20.88
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.12
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.12
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,busbar,,N Current (Min),A,62.5
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,busbar,,N Current (Max),A,144.0
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,101.62
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (Min),A,127.5
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (Max),A,279.5
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.62
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (Min),A,131.62
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (Max),A,192.75
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.38
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (Min),A,180.88
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (Max),A,261.12
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.12
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T17:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.87
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99875
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95737
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98743
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,4,N Current (Min),A,14.62
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,4,N Current (Max),A,35.62
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,4,N Current (RMS),A,20.5
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,50.75
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,61.88
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.12
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.88
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,65.88
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.62
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,39.88
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,70.12
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.12
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99481
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99365
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98837
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,3,N Current (Min),A,15.75
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,3,N Current (Max),A,69.12
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,3,N Current (RMS),A,32.62
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,56.88
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,138.25
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,97.0
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,50.38
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,87.0
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.38
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,63.38
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,112.5
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.75
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96933
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97671
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99152
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,2,N Current (Min),A,22.12
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,2,N Current (Max),A,71.25
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,2,N Current (RMS),A,41.75
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,103.0
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.88
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,54.5
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.12
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,56.25
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.62
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97696
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93851
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99484
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,1,N Current (Min),A,36.62
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,1,N Current (Max),A,19.38
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.5
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,busbar,,N Current (Min),A,63.0
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,busbar,,N Current (Max),A,153.88
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,102.75
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (Min),A,174.62
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (Max),A,304.62
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.25
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (Min),A,134.62
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (Max),A,191.62
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.88
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (Min),A,151.25
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (Max),A,242.88
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.12
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T17:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.94
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9407
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98441
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98602
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,4,N Current (Min),A,17.12
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,4,N Current (Max),A,64.88
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,4,N Current (RMS),A,39.12
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,59.5
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,43.38
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,81.62
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.62
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,35.12
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,61.0
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.88
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99133
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99152
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99054
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,3,N Current (Min),A,17.0
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,3,N Current (Max),A,56.38
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,3,N Current (RMS),A,33.25
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,47.5
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,99.88
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.62
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,44.38
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,78.62
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.62
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,65.12
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,115.0
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.12
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96909
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98349
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98685
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,2,N Current (Min),A,19.5
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,2,N Current (Max),A,74.12
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,2,N Current (RMS),A,34.0
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,44.0
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,100.88
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.62
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,60.38
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.88
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.0
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97931
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.944
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99475
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,1,N Current (Min),A,41.75
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,1,N Current (Max),A,24.0
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.25
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.25
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.12
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.97
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.25
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.64
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,busbar,,N Current (Min),A,54.0
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,busbar,,N Current (Max),A,86.5
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.38
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (Min),A,139.5
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (Max),A,241.38
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.25
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (Min),A,141.5
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (Max),A,212.88
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.38
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (Min),A,169.12
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (Max),A,216.0
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.12
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T16:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.13
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94617
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9826
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9776
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,4,N Current (Min),A,28.12
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,4,N Current (Max),A,59.0
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,4,N Current (RMS),A,41.25
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,27.25
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,40.62
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,64.12
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.62
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,32.5
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,63.38
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98734
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99234
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99429
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,3,N Current (Min),A,22.62
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,3,N Current (Max),A,85.5
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,3,N Current (RMS),A,55.38
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,46.5
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,100.25
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.12
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,38.75
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,91.5
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.75
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,81.38
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,143.12
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,111.0
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
