Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98428
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9877
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95932
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,2,N Current (Min),A,25.0
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,2,N Current (Max),A,87.0
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,2,N Current (RMS),A,43.88
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,49.38
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,110.75
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.25
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.0
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,59.0
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.88
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.75
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98553
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93567
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9946
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,1,N Current (Min),A,56.0
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,1,N Current (Max),A,30.25
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,66.25
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.88
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.75
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.62
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.02
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.44
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.84
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.91
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,busbar,,N Current (Min),A,51.38
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,busbar,,N Current (Max),A,95.75
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.88
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (Min),A,146.0
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (Max),A,233.12
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.62
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (Min),A,142.38
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (Max),A,209.75
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.25
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (Min),A,164.0
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (Max),A,232.12
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T16:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95315
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94614
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9787
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,4,N Current (Min),A,15.0
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,4,N Current (Max),A,50.0
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,4,N Current (RMS),A,29.12
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.0
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,53.88
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.38
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,31.75
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,62.38
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.38
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98959
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99396
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99048
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,3,N Current (Min),A,15.88
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,3,N Current (Max),A,51.12
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,3,N Current (RMS),A,28.0
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,50.38
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,100.12
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.75
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,45.62
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,81.0
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,68.5
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,109.25
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.0
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.25
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98163
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98718
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93387
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,2,N Current (Min),A,26.38
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,2,N Current (Max),A,66.62
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,2,N Current (RMS),A,41.12
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,43.5
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,86.0
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.62
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,56.88
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.25
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98404
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94104
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99606
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,1,N Current (Min),A,37.0
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,1,N Current (Max),A,21.88
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.75
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.25
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.0
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.47
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,busbar,,N Current (Min),A,50.12
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,busbar,,N Current (Max),A,93.38
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.25
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (Min),A,144.75
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (Max),A,223.62
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (Min),A,127.0
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (Max),A,191.0
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.25
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (Min),A,138.62
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (Max),A,206.12
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T16:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.13
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.06
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95584
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93799
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96338
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,4,N Current (Min),A,11.88
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,4,N Current (Max),A,41.88
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,4,N Current (RMS),A,22.25
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,23.62
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.75
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,49.88
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.62
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,41.12
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98148
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99393
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98892
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,3,N Current (Min),A,15.12
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,3,N Current (Max),A,55.88
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,3,N Current (RMS),A,33.5
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,39.62
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,83.75
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.38
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,42.5
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,76.5
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.12
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,60.0
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,96.88
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.25
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97946
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99283
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95776
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,2,N Current (Min),A,18.12
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,2,N Current (Max),A,51.5
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,2,N Current (RMS),A,36.62
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.88
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,71.75
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.12
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.75
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,63.88
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.88
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.38
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.94
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98532
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93884
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98871
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,1,N Current (Min),A,42.62
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,1,N Current (Max),A,26.62
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.5
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.25
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.0
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.42
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,busbar,,N Current (Min),A,46.38
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,busbar,,N Current (Max),A,74.0
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (Min),A,121.5
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (Max),A,191.25
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.38
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (Min),A,137.5
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (Max),A,191.62
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (Min),A,104.75
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (Max),A,170.75
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.75
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T16:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96301
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96603
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96429
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,4,N Current (Min),A,13.75
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,4,N Current (Max),A,48.25
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,4,N Current (RMS),A,27.38
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.38
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,60.38
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.62
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,42.88
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.25
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98636
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99136
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98502
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,3,N Current (Min),A,15.12
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,3,N Current (Max),A,53.38
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,3,N Current (RMS),A,29.25
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.88
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,104.62
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.38
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,78.25
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.38
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,62.62
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,92.12
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.88
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96399
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99066
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96136
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,2,N Current (Min),A,15.75
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,2,N Current (Max),A,44.38
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,2,N Current (RMS),A,27.88
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.62
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,63.12
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.75
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,46.25
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.12
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,60.75
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.5
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98776
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92679
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9852
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,1,N Current (Min),A,51.75
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,1,N Current (Max),A,33.38
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.62
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.12
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.38
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.12
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.0
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,busbar,,N Current (Min),A,46.38
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,busbar,,N Current (Max),A,88.75
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (Min),A,129.75
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (Max),A,214.5
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.12
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (Min),A,118.5
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (Max),A,186.12
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.38
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (Min),A,117.62
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (Max),A,180.25
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.75
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T16:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.07
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.25
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96326
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98633
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94635
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,4,N Current (Min),A,18.75
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,4,N Current (Max),A,78.25
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,4,N Current (RMS),A,50.38
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,28.12
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,87.25
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.75
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.38
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,48.75
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.12
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98523
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98648
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98199
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,3,N Current (Min),A,16.75
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,3,N Current (Max),A,40.62
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,3,N Current (RMS),A,24.25
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,43.38
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,89.0
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.88
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.38
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,62.88
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.38
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,51.88
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,82.75
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.75
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95956
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97568
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96555
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,2,N Current (Min),A,17.12
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,2,N Current (Max),A,41.5
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,2,N Current (RMS),A,26.88
