Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.62
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.0
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.88
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.62
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,53.25
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.0
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96695
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.949
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98813
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,1,N Current (Min),A,24.12
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,1,N Current (Max),A,13.5
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.75
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.25
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.88
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,busbar,,N Current (Min),A,48.25
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,busbar,,N Current (Max),A,79.88
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.62
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (Min),A,118.88
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (Max),A,182.12
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.12
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (Min),A,136.0
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (Max),A,189.12
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.62
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (Min),A,103.62
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (Max),A,164.88
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.25
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T16:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.62
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96774
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9884
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9819
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,4,N Current (Min),A,32.12
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,4,N Current (Max),A,66.75
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,4,N Current (RMS),A,48.25
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.25
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.75
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,45.75
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,81.88
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.62
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.88
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,80.38
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.38
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.31
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97327
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97372
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98242
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,3,N Current (Min),A,19.0
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,3,N Current (Max),A,56.5
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,3,N Current (RMS),A,31.75
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.5
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,65.75
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.12
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.38
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,47.75
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,89.5
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95831
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95868
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97028
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,2,N Current (Min),A,18.62
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,2,N Current (Max),A,47.75
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,2,N Current (RMS),A,27.25
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,61.0
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.12
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.88
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.0
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.56
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97159
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94543
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99707
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,1,N Current (Min),A,31.88
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,1,N Current (Max),A,18.0
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.25
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.25
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.75
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.06
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.52
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,busbar,,N Current (Min),A,48.12
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,busbar,,N Current (Max),A,84.12
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.12
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (Min),A,99.25
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (Max),A,152.25
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.25
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (Min),A,125.75
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (Max),A,166.75
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (Min),A,133.75
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (Max),A,199.0
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T15:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97076
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97852
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97589
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,4,N Current (Min),A,17.25
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,4,N Current (Max),A,50.88
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,4,N Current (RMS),A,35.88
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,27.25
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,34.75
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,69.75
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.88
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.38
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,59.25
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.75
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9509
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98621
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98199
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,3,N Current (Min),A,19.75
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,3,N Current (Max),A,56.12
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,3,N Current (RMS),A,35.38
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.62
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,60.5
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.38
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.5
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.75
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,45.38
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,95.12
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.38
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92786
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96527
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98715
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,2,N Current (Min),A,13.75
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,2,N Current (Max),A,36.5
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,49.62
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.88
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,56.88
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.88
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96719
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9317
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99564
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,1,N Current (Min),A,27.62
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,1,N Current (Max),A,16.12
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.38
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.38
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,busbar,,N Current (Min),A,46.5
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,busbar,,N Current (Max),A,104.5
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,70.88
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (Min),A,86.12
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (Max),A,141.5
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (Min),A,110.62
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (Max),A,171.12
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.12
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (Min),A,129.38
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (Max),A,212.0
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.25
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T15:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.75
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97043
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96545
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97134
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,4,N Current (Min),A,12.5
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,4,N Current (Max),A,50.0
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,4,N Current (RMS),A,25.88
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.75
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,59.62
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.12
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,43.38
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.75
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.5
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95865
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98145
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98145
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,3,N Current (Min),A,17.62
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,3,N Current (Max),A,53.12
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,3,N Current (RMS),A,33.62
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.88
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,51.62
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,48.5
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,47.75
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,85.75
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.88
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91824
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96887
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98776
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,2,N Current (Min),A,13.88
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,2,N Current (Max),A,37.75
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.25
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.62
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,60.0
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96686
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9588
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99551
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,1,N Current (Min),A,21.38
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,1,N Current (Max),A,11.5
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.38
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,busbar,,N Current (Min),A,44.88
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,busbar,,N Current (Max),A,83.0
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (Min),A,88.62
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (Max),A,139.62
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.12
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (Min),A,98.62
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (Max),A,155.25
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.75
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (Min),A,121.25
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (Max),A,173.88
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T15:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.44
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97235
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95663
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97754
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,4,N Current (Min),A,12.88
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,4,N Current (Max),A,41.0
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,4,N Current (RMS),A,24.25
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.75
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.88
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,54.0
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.12
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,52.88
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.38
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.37
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91278
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98889
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97751
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,3,N Current (Min),A,16.62
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,3,N Current (Max),A,54.25
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,3,N Current (RMS),A,33.5
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,65.88
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.75
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.88
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,58.0
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,44.75
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,77.62
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.38
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96381
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96661
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9823
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,2,N Current (Min),A,13.62
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,2,N Current (Max),A,47.12
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,2,N Current (RMS),A,28.25
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,67.25
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.25
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.62
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.5
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.56
