Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95877
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96081
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99521
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,1,N Current (Min),A,23.38
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,1,N Current (Max),A,12.5
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.75
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,busbar,,N Current (Min),A,43.38
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,busbar,,N Current (Max),A,74.12
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.38
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (Min),A,79.62
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (Max),A,139.0
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.75
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (Min),A,98.62
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (Max),A,159.12
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (Min),A,109.75
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (Max),A,170.62
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.25
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T15:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.94
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.75
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97778
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95352
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9841
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,4,N Current (Min),A,12.12
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,4,N Current (Max),A,43.75
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,4,N Current (RMS),A,26.38
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,38.88
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,60.88
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.62
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,29.62
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,66.5
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.75
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.94
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.87
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92975
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96344
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97723
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,3,N Current (Min),A,12.88
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,3,N Current (Max),A,73.88
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,3,N Current (RMS),A,35.0
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.88
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.12
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.25
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.12
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,39.25
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,96.88
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97693
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89545
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95895
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,2,N Current (Min),A,25.75
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,2,N Current (Max),A,59.0
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,2,N Current (RMS),A,40.0
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.88
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,70.88
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.25
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.38
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.25
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.31
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94726
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94974
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99615
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,1,N Current (Min),A,20.25
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,1,N Current (Max),A,10.75
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.25
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,busbar,,N Current (Min),A,44.25
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,busbar,,N Current (Max),A,99.25
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,58.75
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (Min),A,93.88
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (Max),A,142.25
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.75
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (Min),A,78.0
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (Max),A,133.12
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.25
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (Min),A,100.5
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (Max),A,192.12
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.62
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T15:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.62
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.62
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94952
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9808
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98608
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,4,N Current (Min),A,12.62
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,4,N Current (Max),A,80.5
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,4,N Current (RMS),A,49.88
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,31.0
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.88
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,99.88
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.75
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.25
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,65.62
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.75
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.19
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90411
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98483
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98746
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,3,N Current (Min),A,27.75
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,3,N Current (Max),A,78.0
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,3,N Current (RMS),A,50.5
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.62
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.88
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,63.5
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.62
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,56.38
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,106.38
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.25
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.0
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.5
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97284
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87018
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95102
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,2,N Current (Min),A,26.38
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,2,N Current (Max),A,56.0
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,2,N Current (RMS),A,39.5
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.0
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,70.12
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.62
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.62
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.13
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95575
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95444
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97974
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,1,N Current (Min),A,17.12
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,1,N Current (Max),A,11.5
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.0
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,busbar,,N Current (Min),A,44.38
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,busbar,,N Current (Max),A,86.25
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.25
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (Min),A,87.25
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (Max),A,138.12
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.88
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (Min),A,85.62
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (Max),A,205.25
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.88
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (Min),A,111.0
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (Max),A,182.62
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T15:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.25
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.69
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9472
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95148
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97861
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,4,N Current (Min),A,11.88
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,4,N Current (Max),A,42.62
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,4,N Current (RMS),A,27.12
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,24.75
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,54.25
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.38
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,60.12
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.12
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.38
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89276
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97864
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99161
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,3,N Current (Min),A,34.88
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,3,N Current (Max),A,87.62
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,3,N Current (RMS),A,62.0
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.38
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,64.75
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.25
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,68.88
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,117.12
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.75
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93161
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89749
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96692
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,2,N Current (Min),A,13.5
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,2,N Current (Max),A,46.38
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,2,N Current (RMS),A,25.88
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,64.5
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,45.5
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94916
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95428
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95993
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,1,N Current (Min),A,20.62
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,1,N Current (Max),A,12.0
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.88
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.38
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,busbar,,N Current (Min),A,44.0
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,busbar,,N Current (Max),A,105.0
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.62
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (Min),A,61.25
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (Max),A,127.0
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.88
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (Min),A,71.62
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (Max),A,159.38
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.38
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (Min),A,113.88
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (Max),A,195.0
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.12
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T14:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.19
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.5
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93164
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95941
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98785
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,4,N Current (Min),A,17.5
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,4,N Current (Max),A,61.62
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,4,N Current (RMS),A,37.5
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,24.0
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,72.75
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.25
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.5
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,81.25
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.25
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.5
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88693
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98663
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98691
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,3,N Current (Min),A,24.75
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,3,N Current (Max),A,75.12
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,3,N Current (RMS),A,46.75
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.62
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.62
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,67.5
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.75
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,104.12
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.62
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.38
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.19
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89334
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87247
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90277
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,2,N Current (Min),A,12.88
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,2,N Current (Max),A,36.25
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,2,N Current (RMS),A,19.12
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.62
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91315
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94687
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98129
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,1,N Current (Min),A,18.12
