Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,1,N Current (Max),A,10.88
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.5
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.62
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,busbar,,N Current (Min),A,47.12
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,busbar,,N Current (Max),A,100.25
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,74.38
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (Min),A,58.5
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (Max),A,98.5
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (Min),A,92.12
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (Max),A,160.38
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.88
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (Min),A,103.0
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (Max),A,173.88
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.38
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T14:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.0
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.75
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94134
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9678
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99136
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,4,N Current (Min),A,25.12
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,4,N Current (Max),A,61.75
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,4,N Current (RMS),A,44.12
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,21.0
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.12
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,72.5
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.88
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,82.0
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.62
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88659
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99316
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9837
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,3,N Current (Min),A,21.62
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,3,N Current (Max),A,58.0
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,3,N Current (RMS),A,42.38
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.88
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,78.5
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.75
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,43.5
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,78.62
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.25
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.19
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87033
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96146
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97494
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,2,N Current (Min),A,13.12
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,2,N Current (Max),A,43.88
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,2,N Current (RMS),A,22.12
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,76.25
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.25
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.38
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.25
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.13
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90845
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9396
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97888
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,1,N Current (Min),A,26.38
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,1,N Current (Max),A,12.62
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.75
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.25
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.0
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,busbar,,N Current (Min),A,47.5
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,busbar,,N Current (Max),A,120.62
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,80.88
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (Min),A,48.75
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (Max),A,153.12
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.75
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (Min),A,98.75
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (Max),A,188.12
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.38
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (Min),A,95.0
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (Max),A,198.5
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T14:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94681
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98212
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99094
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,4,N Current (Min),A,29.0
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,4,N Current (Max),A,69.75
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,4,N Current (RMS),A,45.62
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.75
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.38
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,79.88
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.38
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,40.88
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,75.75
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.12
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.31
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89267
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99225
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98968
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,3,N Current (Min),A,21.0
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,3,N Current (Max),A,58.75
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,3,N Current (RMS),A,39.12
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.0
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.12
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,70.38
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.38
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,46.5
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,81.12
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.12
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96738
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98425
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91369
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,2,N Current (Min),A,13.38
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,2,N Current (Max),A,54.5
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,2,N Current (RMS),A,33.12
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.75
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,76.38
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.75
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.62
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.62
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81985
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9032
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9747
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,1,N Current (Min),A,23.25
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,1,N Current (Max),A,11.88
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.12
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.75
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.88
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,busbar,,N Current (Min),A,39.12
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,busbar,,N Current (Max),A,100.0
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (Min),A,81.12
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (Max),A,149.0
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.75
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (Min),A,120.0
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (Max),A,196.75
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (Min),A,112.38
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (Max),A,187.62
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.12
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T14:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.68
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93811
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98468
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.995
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,4,N Current (Min),A,29.25
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,4,N Current (Max),A,62.25
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,4,N Current (RMS),A,46.62
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.75
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,43.38
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,74.5
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,41.25
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,86.25
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.88
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.88
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91031
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98648
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99063
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,3,N Current (Min),A,23.62
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,3,N Current (Max),A,77.25
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,3,N Current (RMS),A,49.12
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.75
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.12
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,56.12
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.38
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,44.62
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,101.75
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.38
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.56
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91119
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95056
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60562
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,2,N Current (Min),A,14.88
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,2,N Current (Max),A,39.25
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,2,N Current (RMS),A,23.88
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.62
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.44
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.69
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.31881
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91376
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97928
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,1,N Current (Min),A,18.88
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,1,N Current (Max),A,11.5
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.88
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,busbar,,N Current (Min),A,53.12
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,busbar,,N Current (Max),A,102.88
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,79.88
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (Min),A,55.5
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (Max),A,119.12
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (Min),A,92.25
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (Max),A,170.0
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (Min),A,105.75
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (Max),A,189.75
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.62
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T14:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96915
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98996
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99295
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,4,N Current (Min),A,33.62
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,4,N Current (Max),A,66.75
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,4,N Current (RMS),A,50.62
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,28.75
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,52.12
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,91.62
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.62
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.62
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,67.5
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.25
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.87
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85776
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.957
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98587
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,3,N Current (Min),A,21.25
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,3,N Current (Max),A,76.88
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,3,N Current (RMS),A,46.0
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.0
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,42.88
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,39.5
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,89.38
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.75
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.06
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.44
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-111.94
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.66271
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95578
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.05791
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,2,N Current (Min),A,13.88
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,2,N Current (Max),A,44.25
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,2,N Current (RMS),A,22.25
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,54.38
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,10.75
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.12
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-129.0
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.75
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.13957
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87652
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97986
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,1,N Current (Min),A,19.12
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,1,N Current (Max),A,13.12
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.0
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
