Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,busbar,,N Current (Min),A,50.38
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,busbar,,N Current (Max),A,111.38
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,81.25
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (Min),A,43.0
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (Max),A,89.25
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.88
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (Min),A,103.88
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (Max),A,164.62
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (Min),A,90.5
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (Max),A,160.88
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.75
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T14:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97763
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98816
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98669
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,4,N Current (Min),A,16.75
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,4,N Current (Max),A,63.62
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,4,N Current (RMS),A,39.12
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,31.62
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,38.25
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,77.88
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.75
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,58.0
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.62
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.44
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86682
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98621
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98941
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,3,N Current (Min),A,37.0
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,3,N Current (Max),A,84.25
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,3,N Current (RMS),A,58.0
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.62
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.75
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,54.0
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,101.88
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.88
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.56
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-78.56
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8139
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9809
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.50384
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,2,N Current (Min),A,14.0
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,2,N Current (Max),A,45.88
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,53.75
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.0
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-131.31
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.5
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.56
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.62637
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87646
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97601
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.0
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,1,N Current (Min),A,25.12
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,1,N Current (Max),A,13.75
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,8.0
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.38
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.12
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,busbar,,N Current (Min),A,52.38
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,busbar,,N Current (Max),A,119.5
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,83.38
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (Min),A,42.88
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (Max),A,107.0
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.75
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (Min),A,102.62
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (Max),A,157.5
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.25
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (Min),A,103.0
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (Max),A,172.5
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.38
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T13:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.44
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96799
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98679
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98404
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,4,N Current (Min),A,17.12
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,4,N Current (Max),A,62.62
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,4,N Current (RMS),A,44.5
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,32.12
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.25
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,77.25
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.38
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.75
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,57.38
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.88
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.0
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84823
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97638
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9924
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,3,N Current (Min),A,49.5
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,3,N Current (Max),A,92.5
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,3,N Current (RMS),A,63.75
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.12
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,67.62
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,105.0
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.75
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.19
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73913
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98361
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60885
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,2,N Current (Min),A,12.75
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,2,N Current (Max),A,41.38
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,2,N Current (RMS),A,24.5
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.0
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,55.88
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-134.69
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.06
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.0
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.60583
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86868
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97714
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.0
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,1,N Current (Min),A,24.62
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,1,N Current (Max),A,14.38
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,7.38
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,busbar,,N Current (Min),A,65.62
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,busbar,,N Current (Max),A,148.12
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,102.75
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (Min),A,35.5
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (Max),A,83.12
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.75
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (Min),A,93.38
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (Max),A,170.75
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.38
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (Min),A,110.88
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (Max),A,178.25
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.12
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T13:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96957
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.974
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98349
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,4,N Current (Min),A,9.25
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,4,N Current (Max),A,55.5
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,4,N Current (RMS),A,33.12
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.38
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,71.62
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.25
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.0
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,76.25
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.75
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.12
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87213
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97739
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99228
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,3,N Current (Min),A,42.75
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,3,N Current (Max),A,84.88
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,3,N Current (RMS),A,67.75
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.25
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,46.38
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,64.0
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,101.88
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.62
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.81
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.49438
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97556
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7059
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,2,N Current (Min),A,12.0
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,2,N Current (Max),A,52.38
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,2,N Current (RMS),A,23.5
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,50.38
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-132.69
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.06
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.30364
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9617
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98209
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.0
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,1,N Current (Min),A,28.62
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,1,N Current (Max),A,18.75
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,8.25
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.25
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,busbar,,N Current (Min),A,63.62
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,busbar,,N Current (Max),A,167.38
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,111.62
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (Min),A,35.25
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (Max),A,85.25
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.75
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (Min),A,93.5
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (Max),A,162.88
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.75
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (Min),A,109.62
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (Max),A,187.38
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.75
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T13:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.62
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99048
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98376
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9827
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,4,N Current (Min),A,12.0
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,4,N Current (Max),A,41.88
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,4,N Current (RMS),A,24.0
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.0
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,53.25
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.38
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,62.75
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.25
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.62
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,58.25
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.88
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.44
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92108
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97473
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98938
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,3,N Current (Min),A,36.0
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,3,N Current (Max),A,71.88
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,3,N Current (RMS),A,53.75
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,44.88
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.38
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.62
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,57.25
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,91.62
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.38
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.75
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.94
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.19
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80975
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97458
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81817
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,2,N Current (Min),A,12.88
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,2,N Current (Max),A,51.88
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,2,N Current (RMS),A,21.75
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,51.88
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,71.62
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.25
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-138.25
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.71365
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97641
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97693
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.0
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,1,N Current (Min),A,33.25
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,1,N Current (Max),A,24.12
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.88
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,busbar,,N Current (Min),A,47.75
