Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,busbar,,N Current (Max),A,116.25
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,81.75
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (Min),A,46.75
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (Max),A,123.0
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.38
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (Min),A,100.75
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (Max),A,162.38
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (Min),A,111.62
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (Max),A,160.25
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.75
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T13:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97055
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98831
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98715
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,4,N Current (Min),A,11.38
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,4,N Current (Max),A,59.0
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,4,N Current (RMS),A,33.12
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,76.25
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.62
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,92.75
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.88
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,34.12
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,66.5
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.75
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.56
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86618
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98071
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9892
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,3,N Current (Min),A,27.88
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,3,N Current (Max),A,92.75
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,3,N Current (RMS),A,56.88
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.12
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,76.0
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,55.0
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,106.88
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.62
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.5
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72537
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98679
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88199
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,2,N Current (Min),A,13.25
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,2,N Current (Max),A,53.25
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,2,N Current (RMS),A,25.12
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,58.62
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,71.12
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.88
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,47.38
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-147.56
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.44
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.72659
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98059
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97406
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.0
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,1,N Current (Min),A,37.12
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,1,N Current (Max),A,28.38
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,8.5
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.0
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.0
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,busbar,,N Current (Min),A,51.5
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,busbar,,N Current (Max),A,141.38
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,100.12
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (Min),A,35.75
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (Max),A,142.88
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.75
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (Min),A,115.5
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (Max),A,216.75
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.38
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (Min),A,100.0
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (Max),A,176.75
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.88
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T13:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98764
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97855
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98535
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,4,N Current (Min),A,9.12
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,4,N Current (Max),A,39.12
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,4,N Current (RMS),A,21.0
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,55.38
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.38
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,68.5
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.12
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.38
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,59.75
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.38
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.5
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.69
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84869
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99341
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98962
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,3,N Current (Min),A,39.88
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,3,N Current (Max),A,75.75
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,3,N Current (RMS),A,60.25
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.0
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,74.88
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.12
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,56.12
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,90.75
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.12
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.75
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.0
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83484
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99234
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79565
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,2,N Current (Min),A,13.88
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,2,N Current (Max),A,44.62
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,2,N Current (RMS),A,27.62
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,52.88
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,60.62
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.12
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-137.25
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.68612
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9841
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99261
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.0
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,1,N Current (Min),A,38.0
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,1,N Current (Max),A,30.0
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,8.88
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.12
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,busbar,,N Current (Min),A,65.88
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,busbar,,N Current (Max),A,140.75
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,105.25
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (Min),A,46.0
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (Max),A,114.5
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (Min),A,134.62
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (Max),A,200.88
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.12
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (Min),A,97.88
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (Max),A,173.38
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T13:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98938
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98364
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98614
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,4,N Current (Min),A,11.12
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,4,N Current (Max),A,63.38
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,4,N Current (RMS),A,29.12
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,41.62
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.62
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,37.25
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,81.0
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.5
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,55.12
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.75
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92746
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99557
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98837
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,3,N Current (Min),A,34.38
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,3,N Current (Max),A,78.62
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,3,N Current (RMS),A,53.25
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.25
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.75
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.62
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,86.38
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.25
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,50.0
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,105.75
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.62
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.06
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.0
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.75
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85126
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99268
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74981
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,2,N Current (Min),A,15.0
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,2,N Current (Max),A,82.25
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,2,N Current (RMS),A,43.62
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,58.0
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,104.88
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.38
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.88
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-143.25
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.13146
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98938
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99078
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,1,N Current (Min),A,39.0
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,1,N Current (Max),A,28.75
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.0
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.5
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.75
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,busbar,,N Current (Min),A,71.62
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,busbar,,N Current (Max),A,166.0
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,119.62
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (Min),A,62.25
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (Max),A,126.5
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (Min),A,142.5
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (Max),A,262.5
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.62
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (Min),A,107.75
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (Max),A,175.12
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.12
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T12:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99014
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98782
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98273
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,4,N Current (Min),A,12.5
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,4,N Current (Max),A,73.62
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,4,N Current (RMS),A,36.25
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,76.75
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.25
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,50.25
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,99.88
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.38
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,33.12
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,56.0
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.12
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.69
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8884
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99744
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98856
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,3,N Current (Min),A,35.75
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,3,N Current (Max),A,100.5
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,3,N Current (RMS),A,67.62
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.62
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.12
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,45.12
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,121.0
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.12
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,53.88
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,118.0
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.12
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.12
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.94
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-128.13
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8692
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99106
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76172
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,2,N Current (Min),A,13.75
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,2,N Current (Max),A,62.12
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,2,N Current (RMS),A,32.12
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,55.25
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,85.38
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.38
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-70.94
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7424
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96649
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99451
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,1,N Current (Min),A,34.62
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,1,N Current (Max),A,20.25
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.75
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,busbar,,N Current (Min),A,67.5
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,busbar,,N Current (Max),A,176.12
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,124.5
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (Min),A,42.38
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (Max),A,169.62
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.75
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (Min),A,160.38
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (Max),A,283.12
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.75
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (Min),A,132.5
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (Max),A,184.12
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T12:40:00.000+00:00,ambient,,Temperature,C,0.0
