Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.31
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99759
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98779
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97363
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,4,N Current (Min),A,19.12
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,4,N Current (Max),A,60.38
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,4,N Current (RMS),A,39.88
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,94.5
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.88
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,43.5
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,78.25
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.38
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,55.5
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.75
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.75
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89664
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99197
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.992
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,3,N Current (Min),A,35.0
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,3,N Current (Max),A,81.5
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,3,N Current (RMS),A,60.38
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,87.12
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.62
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,68.38
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,105.25
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.75
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.94
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89929
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99457
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96701
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,2,N Current (Min),A,16.38
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,2,N Current (Max),A,58.0
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,2,N Current (RMS),A,33.5
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,52.38
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.75
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,84.38
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.25
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,46.25
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7192
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96683
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99814
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,1,N Current (Min),A,39.75
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,1,N Current (Max),A,24.12
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.88
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.38
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,busbar,,N Current (Min),A,56.75
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,busbar,,N Current (Max),A,132.0
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,88.12
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (Min),A,80.0
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (Max),A,174.0
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.75
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (Min),A,136.38
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (Max),A,256.5
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.25
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (Min),A,142.5
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (Max),A,202.88
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T12:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9899
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98712
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96579
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,4,N Current (Min),A,11.25
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,4,N Current (Max),A,68.5
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,4,N Current (RMS),A,35.12
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,51.62
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,35.0
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,85.5
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.25
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,47.5
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.5
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92245
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98569
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99152
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,3,N Current (Min),A,27.25
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,3,N Current (Max),A,66.25
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,3,N Current (RMS),A,49.12
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,48.0
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,72.5
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.25
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,58.62
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,100.25
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.38
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.0
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.36934
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99081
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82943
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,2,N Current (Min),A,18.25
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,2,N Current (Max),A,59.5
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,2,N Current (RMS),A,37.12
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,51.88
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,87.75
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.88
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,54.12
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84247
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95938
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99573
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,1,N Current (Min),A,39.62
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,1,N Current (Max),A,16.88
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,28.25
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.88
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,busbar,,N Current (Min),A,57.0
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,busbar,,N Current (Max),A,140.38
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,97.88
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (Min),A,47.5
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (Max),A,121.0
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.38
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (Min),A,122.0
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (Max),A,223.25
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.75
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (Min),A,96.75
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (Max),A,191.75
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.88
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T12:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.0
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99088
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99557
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94574
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,4,N Current (Min),A,33.62
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,4,N Current (Max),A,85.25
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,4,N Current (RMS),A,57.38
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,44.5
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.75
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,52.5
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,101.88
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.5
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,32.25
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.56
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95578
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9765
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99304
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,3,N Current (Min),A,34.38
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,3,N Current (Max),A,74.5
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,3,N Current (RMS),A,51.38
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,52.12
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,63.0
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,60.5
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,100.38
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.0
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.31
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.12
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.36632
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99255
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95981
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,2,N Current (Min),A,13.62
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,2,N Current (Max),A,66.0
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,2,N Current (RMS),A,35.75
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.25
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.88
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,89.12
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.25
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.88
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96258
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90729
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99597
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,1,N Current (Min),A,38.62
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,1,N Current (Max),A,16.25
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.5
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,49.88
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,busbar,,N Current (Min),A,47.38
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,busbar,,N Current (Max),A,135.12
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,85.88
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (Min),A,58.88
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (Max),A,125.12
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.75
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (Min),A,134.62
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (Max),A,220.12
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.25
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (Min),A,116.5
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (Max),A,176.62
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.38
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T12:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.31
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96399
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99594
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95691
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,4,N Current (Min),A,40.25
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,4,N Current (Max),A,87.5
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,4,N Current (RMS),A,64.12
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.38
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,51.38
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,96.38
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.5
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.5
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.0
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96838
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98224
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9928
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,3,N Current (Min),A,17.75
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,3,N Current (Max),A,74.88
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,3,N Current (RMS),A,49.5
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.38
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,64.88
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.38
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,66.5
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.25
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,51.25
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,108.88
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.12
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.31
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.88
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.19
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92163
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9931
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97021
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,2,N Current (Min),A,13.38
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,2,N Current (Max),A,51.38
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,2,N Current (RMS),A,21.75
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,52.12
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,41.38
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,68.75
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.75
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,85.88
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.0
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97812
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8566
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99188
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,1,N Current (Min),A,29.12
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,1,N Current (Max),A,15.62
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.5
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.12
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,busbar,,N Current (Min),A,45.12
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,busbar,,N Current (Max),A,112.0
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,81.25
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (Min),A,87.62
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (Max),A,151.25
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.38
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (Min),A,146.0
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (Max),A,216.88
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (Min),A,118.5
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (Max),A,201.12
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.25
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T12:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97995
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9964
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9866
