Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,4,N Current (Min),A,40.12
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,4,N Current (Max),A,98.75
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,4,N Current (RMS),A,62.5
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,32.0
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.62
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,62.25
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,120.5
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,84.75
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.62
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,47.88
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.25
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.5
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96771
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99176
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97989
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,3,N Current (Min),A,14.5
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,3,N Current (Max),A,51.38
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,3,N Current (RMS),A,31.12
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.25
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,87.12
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.88
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.0
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,92.88
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.5
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,46.12
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,77.38
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.88
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.75
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94202
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99408
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99701
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,2,N Current (Min),A,12.62
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,2,N Current (Max),A,55.12
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,2,N Current (RMS),A,25.75
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,60.5
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.62
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,41.12
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,88.5
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.56
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96139
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90484
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99396
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,1,N Current (Min),A,34.38
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,1,N Current (Max),A,19.88
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.0
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.5
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.25
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,busbar,,N Current (Min),A,44.12
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,busbar,,N Current (Max),A,140.62
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (Min),A,84.88
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (Max),A,164.0
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (Min),A,153.25
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (Max),A,247.38
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (Min),A,134.25
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (Max),A,223.88
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T11:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.12
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99377
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99145
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98428
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,4,N Current (Min),A,15.25
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,4,N Current (Max),A,59.0
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,4,N Current (RMS),A,30.88
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,36.38
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.62
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,40.25
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,92.88
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.75
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.12
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,49.38
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.13
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96722
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97659
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99026
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,3,N Current (Min),A,21.62
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,3,N Current (Max),A,51.88
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,3,N Current (RMS),A,37.88
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.25
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,58.62
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.38
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,61.38
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,55.88
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,90.25
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.12
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.87
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69839
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98679
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99313
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,2,N Current (Min),A,14.12
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,2,N Current (Max),A,41.0
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,2,N Current (RMS),A,25.38
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.88
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,43.5
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.88
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,55.38
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.06
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87466
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86114
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9971
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,1,N Current (Min),A,41.88
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,1,N Current (Max),A,24.12
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.12
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.62
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,busbar,,N Current (Min),A,59.0
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,busbar,,N Current (Max),A,107.25
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (Min),A,70.88
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (Max),A,137.5
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (Min),A,110.88
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (Max),A,176.88
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.88
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (Min),A,146.25
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (Max),A,201.62
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.25
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T11:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.31
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99561
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99307
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97028
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,4,N Current (Min),A,11.12
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,4,N Current (Max),A,67.88
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,4,N Current (RMS),A,38.88
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.25
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,40.38
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.88
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,40.5
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,86.38
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.75
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,42.12
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.38
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.06
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95871
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98541
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99084
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,3,N Current (Min),A,28.62
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,3,N Current (Max),A,70.25
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,3,N Current (RMS),A,50.5
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.5
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.5
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.25
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.88
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,68.38
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.88
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,68.12
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,102.25
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.25
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.81
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.13
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.46203
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99026
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99203
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,2,N Current (Min),A,18.75
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,2,N Current (Max),A,50.62
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,2,N Current (RMS),A,35.25
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.38
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,62.25
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,52.62
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.88
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.94
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.0
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76147
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89682
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99796
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,1,N Current (Min),A,49.75
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,1,N Current (Max),A,32.88
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.62
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.0
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,59.62
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,busbar,,N Current (Min),A,72.62
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,busbar,,N Current (Max),A,141.38
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,111.5
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (Min),A,59.88
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (Max),A,119.88
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (Min),A,117.12
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (Max),A,211.38
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (Min),A,156.88
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (Max),A,230.75
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T11:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98016
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99371
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91196
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,4,N Current (Min),A,25.75
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,4,N Current (Max),A,66.5
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,4,N Current (RMS),A,48.25
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.5
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.88
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,48.5
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,76.5
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.62
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,32.12
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.44
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96258
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99228
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99213
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,3,N Current (Min),A,31.38
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,3,N Current (Max),A,74.25
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,3,N Current (RMS),A,53.88
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,79.88
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.38
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,74.75
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.75
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,75.25
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,107.88
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,93.38
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.38
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74145
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99185
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99167
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,2,N Current (Min),A,14.75
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,2,N Current (Max),A,53.12
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,2,N Current (RMS),A,30.75
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.5
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,72.0
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,49.38
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.25
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90219
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91913
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99783
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,1,N Current (Min),A,53.38
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,1,N Current (Max),A,29.5
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.12
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,64.25
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,busbar,,N Current (Min),A,61.5
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,busbar,,N Current (Max),A,143.12
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,108.0
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (Min),A,65.0
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (Max),A,143.5
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.38
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (Min),A,135.0
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (Max),A,222.12
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.75
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (Min),A,162.62
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (Max),A,219.0
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.25
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T11:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.69
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94562
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99731
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84503
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,4,N Current (Min),A,41.0
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,4,N Current (Max),A,110.62
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,4,N Current (RMS),A,74.88
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.12
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,56.25
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,117.88
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,82.12
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
