Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.5
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.5
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96036
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99145
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99347
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,3,N Current (Min),A,46.38
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,3,N Current (Max),A,89.75
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,3,N Current (RMS),A,66.5
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.5
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,52.62
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.75
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.0
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,64.25
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.75
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,91.5
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,123.25
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,102.38
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.0
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88608
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99118
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98642
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,2,N Current (Min),A,13.5
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,2,N Current (Max),A,42.0
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,2,N Current (RMS),A,22.38
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,73.88
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,79.75
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.25
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.62
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.60204
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95932
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99753
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,1,N Current (Min),A,52.12
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,1,N Current (Max),A,25.62
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.62
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.75
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.62
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,busbar,,N Current (Min),A,81.5
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,busbar,,N Current (Max),A,154.62
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,118.62
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (Min),A,61.75
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (Max),A,140.25
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (Min),A,152.25
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (Max),A,231.25
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.12
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (Min),A,140.25
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (Max),A,220.38
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.62
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T11:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.0
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.44
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9808
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99371
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88644
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,4,N Current (Min),A,36.0
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,4,N Current (Max),A,104.88
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,4,N Current (RMS),A,58.75
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.38
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,49.5
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,113.12
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.12
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.13
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97461
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99408
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99124
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,3,N Current (Min),A,19.5
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,3,N Current (Max),A,80.5
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,3,N Current (RMS),A,45.62
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.25
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,70.0
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.38
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,41.5
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,85.75
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.75
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,65.5
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,115.38
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.12
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.94
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95764
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99234
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98538
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,2,N Current (Min),A,12.75
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,2,N Current (Max),A,32.25
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,2,N Current (RMS),A,19.12
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,58.0
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.12
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.25
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,58.88
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.12
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.94
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77273
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96808
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99561
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,1,N Current (Min),A,32.25
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,1,N Current (Max),A,17.75
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.88
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.88
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,busbar,,N Current (Min),A,58.75
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,busbar,,N Current (Max),A,129.38
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,86.25
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (Min),A,88.0
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (Max),A,146.88
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.38
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (Min),A,160.5
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (Max),A,241.62
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (Min),A,124.5
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (Max),A,182.75
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.12
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T11:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.12
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93948
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99496
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86532
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,4,N Current (Min),A,41.12
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,4,N Current (Max),A,98.5
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,4,N Current (RMS),A,67.38
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,51.12
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,103.0
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.38
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,29.62
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9689
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99292
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99136
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,3,N Current (Min),A,24.88
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,3,N Current (Max),A,64.38
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,3,N Current (RMS),A,42.12
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.0
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,60.75
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,39.62
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,83.62
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.25
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,63.5
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,115.62
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.38
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.88
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86093
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9913
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98038
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,2,N Current (Min),A,13.25
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,2,N Current (Max),A,45.88
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,2,N Current (RMS),A,24.12
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,67.12
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.0
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,70.88
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.62
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.56
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.19
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68585
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96841
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99789
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,1,N Current (Min),A,36.0
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,1,N Current (Max),A,21.88
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.38
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,busbar,,N Current (Min),A,84.75
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,busbar,,N Current (Max),A,143.88
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,113.38
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (Min),A,70.5
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (Max),A,129.75
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.38
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (Min),A,158.25
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (Max),A,246.25
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (Min),A,122.25
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (Max),A,190.25
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T10:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.19
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94534
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99487
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87964
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,4,N Current (Min),A,39.75
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,4,N Current (Max),A,86.25
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,4,N Current (RMS),A,63.75
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.75
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.12
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,54.62
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,93.0
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.5
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,28.5
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.62
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.25
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9653
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98441
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98788
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,3,N Current (Min),A,16.25
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,3,N Current (Max),A,53.62
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,3,N Current (RMS),A,35.75
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.75
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,57.12
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.12
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,85.12
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.88
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,55.5
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,84.5
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.12
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.0
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.0
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.25
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85013
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99353
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90027
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,2,N Current (Min),A,13.38
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,2,N Current (Max),A,53.25
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,2,N Current (RMS),A,32.25
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.62
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,73.12
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.12
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.62
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.47103
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88714
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99774
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,1,N Current (Min),A,33.88
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,1,N Current (Max),A,20.5
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.0
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.88
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.75
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,37.0
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,busbar,,N Current (Min),A,60.62
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,busbar,,N Current (Max),A,152.12
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,97.38
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (Min),A,59.88
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (Max),A,112.75
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.88
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (Min),A,144.62
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (Max),A,248.38
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (Min),A,94.38
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (Max),A,147.38
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.38
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T10:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.06
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.13
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89676
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99408
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81295
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,4,N Current (Min),A,40.88
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,4,N Current (Max),A,86.38
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,4,N Current (RMS),A,69.88
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,15.62
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.12
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,48.75
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,92.12
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.0
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.12
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.13
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97586
