Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98175
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98849
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,3,N Current (Min),A,10.75
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,3,N Current (Max),A,53.62
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,3,N Current (RMS),A,31.75
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,39.5
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,78.25
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,57.62
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.12
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,54.38
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,82.5
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.31
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.87
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.41051
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9856
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96521
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,2,N Current (Min),A,15.62
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,2,N Current (Max),A,47.75
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,2,N Current (RMS),A,27.0
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,69.12
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.0
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-133.94
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.69
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.41851
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93173
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99774
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,1,N Current (Min),A,40.25
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,1,N Current (Max),A,21.62
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.38
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,busbar,,N Current (Min),A,61.75
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,busbar,,N Current (Max),A,139.38
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,94.75
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (Min),A,49.75
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (Max),A,111.5
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.62
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (Min),A,120.62
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (Max),A,206.25
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.62
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (Min),A,107.62
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (Max),A,152.0
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.25
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T10:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.57
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.69
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9129
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98529
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9078
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,4,N Current (Min),A,32.12
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,4,N Current (Max),A,84.12
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,4,N Current (RMS),A,49.12
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,9.75
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.88
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,38.5
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,88.75
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,43.38
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97729
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99594
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98331
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,3,N Current (Min),A,15.0
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,3,N Current (Max),A,59.0
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,3,N Current (RMS),A,33.25
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.12
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,74.62
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.38
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.88
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,105.5
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.5
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,52.0
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,76.38
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.06
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88815
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99435
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96493
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,2,N Current (Min),A,17.62
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,2,N Current (Max),A,45.88
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,2,N Current (RMS),A,28.5
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,59.38
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.62
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,69.12
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.62
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-150.0
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.1776
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94321
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99838
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,1,N Current (Min),A,34.0
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,1,N Current (Max),A,20.12
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.62
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,busbar,,N Current (Min),A,69.0
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,busbar,,N Current (Max),A,144.0
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,105.88
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (Min),A,60.88
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (Max),A,127.75
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (Min),A,166.62
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (Max),A,237.88
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.75
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (Min),A,108.25
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (Max),A,140.12
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T10:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.62
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.44
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92935
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97559
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95483
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,4,N Current (Min),A,18.38
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,4,N Current (Max),A,53.38
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,4,N Current (RMS),A,33.75
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,17.25
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.12
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,61.0
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.75
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,49.5
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.12
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96277
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98193
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98734
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,3,N Current (Min),A,17.38
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,3,N Current (Max),A,65.62
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,3,N Current (RMS),A,38.62
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.12
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,58.62
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.75
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,68.5
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.25
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,56.12
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,95.88
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.25
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.44
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.63
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87597
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98785
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98282
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,2,N Current (Min),A,14.5
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,2,N Current (Max),A,38.12
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,2,N Current (RMS),A,21.62
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.5
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,64.38
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.12
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.75
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.69
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.31
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.69
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73227
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78445
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99814
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,1,N Current (Min),A,34.12
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,1,N Current (Max),A,20.88
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.75
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,busbar,,N Current (Min),A,60.0
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,busbar,,N Current (Max),A,111.38
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,83.12
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (Min),A,74.62
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (Max),A,103.62
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.75
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (Min),A,111.38
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (Max),A,199.5
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.25
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (Min),A,115.25
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (Max),A,191.62
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T10:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,21.25
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.69
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85577
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97855
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95163
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,4,N Current (Min),A,22.88
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,4,N Current (Max),A,59.25
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,4,N Current (RMS),A,38.75
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,13.5
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,67.12
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.25
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.0
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,51.0
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.38
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.63
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97891
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98624
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98318
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,3,N Current (Min),A,12.88
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,3,N Current (Max),A,63.62
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,3,N Current (RMS),A,28.75
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.5
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,73.0
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.62
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.88
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,85.38
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.38
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,53.0
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,91.88
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.62
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.38
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.56
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85449
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98669
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9729
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,2,N Current (Min),A,13.38
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,2,N Current (Max),A,32.5
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,2,N Current (RMS),A,20.75
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.75
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.25
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,62.25
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.38
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.44
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.69
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74313
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84485
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9968
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,1,N Current (Min),A,23.88
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,1,N Current (Max),A,14.12
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.88
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,busbar,,N Current (Min),A,41.38
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,busbar,,N Current (Max),A,111.38
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (Min),A,74.88
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (Max),A,116.88
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (Min),A,112.25
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (Max),A,205.0
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.75
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (Min),A,104.38
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (Max),A,163.38
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.38
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T10:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.25
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87353
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98425
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99051
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,4,N Current (Min),A,38.88
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,4,N Current (Max),A,69.0
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,4,N Current (RMS),A,52.5
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,11.0
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,41.38
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,71.38
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.25
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,36.62
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,88.88
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.12
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.0
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96487
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98602
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98959
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,3,N Current (Min),A,18.88
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,3,N Current (Max),A,62.62
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,3,N Current (RMS),A,39.88
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.5
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.75
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.38
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.0
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,71.0
