Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.75
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,59.0
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,93.0
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.88
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.12
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84936
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98944
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97995
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,2,N Current (Min),A,13.75
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,2,N Current (Max),A,34.88
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,2,N Current (RMS),A,23.5
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.0
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.12
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,61.5
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.38
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.5
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.31
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.19
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82342
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7579
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99652
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,1,N Current (Min),A,21.38
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,1,N Current (Max),A,14.5
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.38
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.5
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.25
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,busbar,,N Current (Min),A,54.38
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,busbar,,N Current (Max),A,135.88
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (Min),A,67.25
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (Max),A,104.25
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.75
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (Min),A,137.38
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (Max),A,199.88
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.88
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (Min),A,144.0
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (Max),A,223.0
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.75
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T09:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.69
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89285
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98709
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99411
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,4,N Current (Min),A,36.5
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,4,N Current (Max),A,77.5
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,4,N Current (RMS),A,57.88
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,13.5
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.12
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.5
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,87.88
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.88
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,43.88
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,94.38
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.12
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.19
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95807
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98489
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99322
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,3,N Current (Min),A,27.5
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,3,N Current (Max),A,75.5
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,3,N Current (RMS),A,51.0
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.62
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,53.75
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.38
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,55.75
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.38
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,68.12
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,107.75
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.88
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.25
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92239
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98978
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96078
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,2,N Current (Min),A,13.0
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,2,N Current (Max),A,34.0
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,2,N Current (RMS),A,24.25
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,49.25
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.0
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,56.25
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.62
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.19
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85364
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91073
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99698
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,1,N Current (Min),A,21.12
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,1,N Current (Max),A,13.12
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.62
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.62
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,busbar,,N Current (Min),A,67.62
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,busbar,,N Current (Max),A,126.0
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,96.38
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (Min),A,81.75
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (Max),A,115.88
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.12
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (Min),A,118.62
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (Max),A,207.25
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.25
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (Min),A,153.0
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (Max),A,229.38
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.12
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T09:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.75
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94821
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98657
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99072
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,4,N Current (Min),A,23.88
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,4,N Current (Max),A,87.62
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,4,N Current (RMS),A,46.12
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.62
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,91.0
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.75
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,35.88
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,77.75
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.75
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.87
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96039
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98837
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99033
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,3,N Current (Min),A,24.88
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,3,N Current (Max),A,68.12
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,3,N Current (RMS),A,41.12
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.0
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,60.88
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.75
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.5
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,59.0
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,63.38
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,99.38
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.25
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.5
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.63
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91308
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98654
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97394
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,2,N Current (Min),A,12.88
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,2,N Current (Max),A,38.0
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,2,N Current (RMS),A,19.62
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,57.25
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,60.25
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.62
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91751
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94888
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99411
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,1,N Current (Min),A,54.75
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,1,N Current (Max),A,22.62
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,65.88
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.5
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,busbar,,N Current (Min),A,44.75
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,busbar,,N Current (Max),A,99.5
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (Min),A,79.88
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (Max),A,173.5
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.88
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (Min),A,126.75
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (Max),A,212.62
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.38
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (Min),A,139.12
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (Max),A,206.25
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T09:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95447
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98379
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98865
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,4,N Current (Min),A,27.88
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,4,N Current (Max),A,67.12
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,4,N Current (RMS),A,40.0
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.0
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,39.75
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,79.88
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.88
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,33.88
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,63.25
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.62
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.5
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96823
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98975
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98563
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,3,N Current (Min),A,17.62
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,3,N Current (Max),A,46.25
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,3,N Current (RMS),A,32.0
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.88
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,76.38
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.25
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,62.0
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.12
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,56.62
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,85.5
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.62
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.69
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91574
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98135
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92001
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,2,N Current (Min),A,13.12
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,2,N Current (Max),A,51.88
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,2,N Current (RMS),A,23.88
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.5
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.25
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.12
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.88
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.94
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86868
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93564
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99908
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,1,N Current (Min),A,51.25
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,1,N Current (Max),A,33.75
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.25
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.12
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,busbar,,N Current (Min),A,48.75
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,busbar,,N Current (Max),A,110.38
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,78.62
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (Min),A,77.0
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (Max),A,153.25
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (Min),A,128.25
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (Max),A,179.0
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.38
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (Min),A,143.12
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (Max),A,205.12
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.38
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T09:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93658
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9743
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98334
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,4,N Current (Min),A,14.0
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,4,N Current (Max),A,50.5
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,4,N Current (RMS),A,31.75
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,23.0
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,62.5
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.25
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,33.75
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,72.38
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.38
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98556
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98294
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98578
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,3,N Current (Min),A,20.25
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,3,N Current (Max),A,54.88
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,3,N Current (RMS),A,35.88
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,48.12
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,100.5
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.0
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.38
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,64.12
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,85.88
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.88
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.88
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.25
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
