Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95386
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97287
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89337
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,2,N Current (Min),A,16.38
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,2,N Current (Max),A,49.62
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,2,N Current (RMS),A,32.25
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,64.12
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.62
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,48.12
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.25
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.0
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8898
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81988
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99478
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,1,N Current (Min),A,23.75
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,1,N Current (Max),A,11.88
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.12
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.75
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,busbar,,N Current (Min),A,42.75
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,busbar,,N Current (Max),A,74.12
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.38
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (Min),A,104.5
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (Max),A,173.25
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.88
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (Min),A,91.38
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (Max),A,151.88
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.75
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (Min),A,122.5
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (Max),A,178.88
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.88
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T09:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.19
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92395
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96457
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9866
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,4,N Current (Min),A,25.0
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,4,N Current (Max),A,45.5
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,4,N Current (RMS),A,36.25
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,15.88
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.38
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,53.62
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.62
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.75
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,59.5
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9816
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98148
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98923
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,3,N Current (Min),A,21.0
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,3,N Current (Max),A,60.75
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,3,N Current (RMS),A,41.12
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,47.0
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,71.5
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.38
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.12
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,56.75
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,69.25
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,99.62
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.75
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.63
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92328
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96512
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86145
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,2,N Current (Min),A,15.25
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,2,N Current (Max),A,30.25
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,2,N Current (RMS),A,21.62
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.0
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.0
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-44.12
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95337
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79126
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99371
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,1,N Current (Min),A,32.5
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,1,N Current (Max),A,18.62
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.62
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.5
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,busbar,,N Current (Min),A,40.5
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,busbar,,N Current (Max),A,85.12
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.12
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (Min),A,100.38
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (Max),A,139.25
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.62
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (Min),A,82.5
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (Max),A,146.38
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.62
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (Min),A,120.88
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (Max),A,180.5
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.88
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T09:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.75
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91382
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95856
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96683
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,4,N Current (Min),A,13.5
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,4,N Current (Max),A,56.0
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,4,N Current (RMS),A,29.0
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.88
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.12
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,65.88
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.12
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.75
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.88
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.25
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98242
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98312
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9874
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,3,N Current (Min),A,16.75
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,3,N Current (Max),A,51.75
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,3,N Current (RMS),A,33.88
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.88
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,78.5
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.25
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,74.62
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.88
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,70.5
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,85.25
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.31
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.13
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94394
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94321
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90494
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,2,N Current (Min),A,15.62
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,2,N Current (Max),A,35.88
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,2,N Current (RMS),A,24.75
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.75
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.62
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.0
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.44
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92093
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80957
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98972
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,1,N Current (Min),A,28.38
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,1,N Current (Max),A,17.38
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.38
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,busbar,,N Current (Min),A,40.62
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,busbar,,N Current (Max),A,71.12
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.25
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (Min),A,96.38
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (Max),A,157.75
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (Min),A,80.88
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (Max),A,158.0
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (Min),A,120.62
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (Max),A,153.62
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.62
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T08:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.0
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90149
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96515
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95669
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,4,N Current (Min),A,16.5
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,4,N Current (Max),A,53.0
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,4,N Current (RMS),A,29.88
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.38
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.12
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,63.38
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.38
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.25
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.62
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97824
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99329
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99274
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,3,N Current (Min),A,21.0
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,3,N Current (Max),A,86.0
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,3,N Current (RMS),A,49.88
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.0
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,76.88
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,43.25
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,77.38
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.88
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,72.25
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,133.25
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,96.62
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.69
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.31
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95193
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95669
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87076
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,2,N Current (Min),A,22.38
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,2,N Current (Max),A,42.12
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,2,N Current (RMS),A,31.5
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.12
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.88
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.25
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.12
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.25
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.5
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90488
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91241
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96985
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,1,N Current (Min),A,36.88
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,1,N Current (Max),A,15.75
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.88
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.38
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.0
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,busbar,,N Current (Min),A,40.12
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,busbar,,N Current (Max),A,99.38
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.75
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (Min),A,88.75
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (Max),A,158.25
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.12
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (Min),A,110.12
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (Max),A,221.25
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.12
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (Min),A,110.25
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (Max),A,174.75
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.62
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T08:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.31
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93039
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96603
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97147
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,4,N Current (Min),A,13.5
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,4,N Current (Max),A,47.0
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,4,N Current (RMS),A,29.38
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,29.0
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.88
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.0
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,57.0
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.12
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.62
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,41.12
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.25
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.81
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95535
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98901
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99228
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,3,N Current (Min),A,35.5
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,3,N Current (Max),A,73.88
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,3,N Current (RMS),A,52.12
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.62
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.62
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,41.5
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,65.75
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.25
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,71.5
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,111.75
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.38
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.63
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.19
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.0
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94376
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9555
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89673
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,2,N Current (Min),A,20.25
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,2,N Current (Max),A,41.75
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,2,N Current (RMS),A,26.5
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.75
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,52.25
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.62
