Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.38
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.31
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.81
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.94
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87219
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8808
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98004
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,1,N Current (Min),A,20.75
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,1,N Current (Max),A,11.38
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.5
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.5
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.75
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,busbar,,N Current (Min),A,38.75
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,busbar,,N Current (Max),A,77.62
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.88
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (Min),A,77.88
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (Max),A,110.75
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (Min),A,107.12
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (Max),A,179.25
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (Min),A,109.75
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (Max),A,167.25
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.12
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T08:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.69
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89996
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94757
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96194
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,4,N Current (Min),A,15.62
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,4,N Current (Max),A,59.38
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,4,N Current (RMS),A,28.62
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,15.0
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,69.25
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.12
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.25
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.63
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94284
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98694
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98968
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,3,N Current (Min),A,35.0
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,3,N Current (Max),A,71.38
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,3,N Current (RMS),A,50.88
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.62
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.25
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.38
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,57.5
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.12
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,73.38
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,98.62
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.38
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.25
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.0
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9527
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93063
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84613
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,2,N Current (Min),A,24.88
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,2,N Current (Max),A,52.5
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,2,N Current (RMS),A,36.75
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,62.38
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.62
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.94
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.32
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8316
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90381
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95416
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,1,N Current (Min),A,50.25
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,1,N Current (Max),A,15.5
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,59.75
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.38
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,busbar,,N Current (Min),A,38.62
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,busbar,,N Current (Max),A,76.75
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (Min),A,79.75
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (Max),A,117.88
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (Min),A,108.12
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (Max),A,163.62
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.12
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (Min),A,112.25
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (Max),A,140.12
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T08:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.94
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89126
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98172
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97458
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,4,N Current (Min),A,23.88
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,4,N Current (Max),A,78.5
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,4,N Current (RMS),A,49.25
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,16.25
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.88
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,90.5
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.5
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.25
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.94
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91501
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99136
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9859
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,3,N Current (Min),A,42.0
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,3,N Current (Max),A,61.25
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,3,N Current (RMS),A,50.38
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.12
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,67.12
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.38
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,64.25
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,88.88
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.0
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.94
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.75
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92932
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95834
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94556
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,2,N Current (Min),A,13.25
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,2,N Current (Max),A,49.62
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,2,N Current (RMS),A,24.38
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.38
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,63.0
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.88
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.12
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.25
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.44
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79419
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82861
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96909
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,1,N Current (Min),A,15.25
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,1,N Current (Max),A,8.62
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,13.75
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.62
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,busbar,,N Current (Min),A,40.5
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,busbar,,N Current (Max),A,97.75
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (Min),A,72.75
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (Max),A,113.88
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (Min),A,112.12
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (Max),A,181.0
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.88
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (Min),A,104.88
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (Max),A,159.75
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.12
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T08:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.62
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82922
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96677
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97894
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,4,N Current (Min),A,16.62
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,4,N Current (Max),A,72.25
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,4,N Current (RMS),A,37.12
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,11.62
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,83.62
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.25
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,37.12
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.62
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.94
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93854
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97812
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98807
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,3,N Current (Min),A,35.5
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,3,N Current (Max),A,79.25
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,3,N Current (RMS),A,54.25
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.62
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.0
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.12
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.75
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,72.0
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,103.0
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.5
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.94
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.82
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91714
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97147
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84164
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,2,N Current (Min),A,17.0
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,2,N Current (Max),A,48.0
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,2,N Current (RMS),A,25.62
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,65.5
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,51.62
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.75
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.5
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81216
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83108
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97076
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,1,N Current (Min),A,39.12
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,1,N Current (Max),A,16.38
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.88
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.62
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,busbar,,N Current (Min),A,44.38
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,busbar,,N Current (Max),A,103.25
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.75
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (Min),A,77.5
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (Max),A,105.38
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (Min),A,97.25
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (Max),A,152.0
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (Min),A,113.38
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (Max),A,179.5
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.12
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T08:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.56
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.44
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89264
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91659
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98215
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,4,N Current (Min),A,15.88
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,4,N Current (Max),A,61.62
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,4,N Current (RMS),A,29.88
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,10.12
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,73.25
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.38
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.12
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,43.5
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.75
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.5
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91598
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96594
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98889
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,3,N Current (Min),A,37.38
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,3,N Current (Max),A,86.0
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,3,N Current (RMS),A,60.25
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.75
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.75
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.75
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,62.12
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,118.5
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.12
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.25
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.56
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94055
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93869
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89181
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,2,N Current (Min),A,16.0
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,2,N Current (Max),A,47.0
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,2,N Current (RMS),A,30.62
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.62
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,57.12
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.38
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.81
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.06
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
