Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75525
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76635
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93677
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,1,N Current (Min),A,43.0
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,1,N Current (Max),A,12.0
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.5
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.12
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.5
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,busbar,,N Current (Min),A,41.62
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,busbar,,N Current (Max),A,118.38
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,70.25
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (Min),A,78.0
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (Max),A,109.5
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.62
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (Min),A,70.88
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (Max),A,131.62
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.38
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (Min),A,102.12
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (Max),A,186.38
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.88
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T07:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8602
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98141
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98019
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,4,N Current (Min),A,34.5
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,4,N Current (Max),A,66.12
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,4,N Current (RMS),A,45.38
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,12.25
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,47.62
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,74.12
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.0
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.88
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.94
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.0
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93603
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9393
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98755
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,3,N Current (Min),A,40.25
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,3,N Current (Max),A,67.5
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,3,N Current (RMS),A,54.5
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,43.62
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.38
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.88
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,67.12
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,90.5
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.38
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.75
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.63
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92029
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95734
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87362
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,2,N Current (Min),A,20.38
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,2,N Current (Max),A,42.75
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,2,N Current (RMS),A,26.75
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.75
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,54.5
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,42.0
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.37
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.44
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73742
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8753
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9418
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,1,N Current (Min),A,12.75
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,1,N Current (Max),A,6.88
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.0
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.5
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,busbar,,N Current (Min),A,38.12
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,busbar,,N Current (Max),A,63.0
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.38
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (Min),A,78.12
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (Max),A,104.88
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.25
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (Min),A,99.25
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (Max),A,149.25
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.62
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (Min),A,107.25
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (Max),A,132.62
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.25
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T07:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.13
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.5
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90637
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98117
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94568
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,4,N Current (Min),A,40.0
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,4,N Current (Max),A,76.5
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,4,N Current (RMS),A,52.0
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,15.62
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,47.88
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,84.25
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.88
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.25
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.56
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91769
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96722
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98804
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,3,N Current (Min),A,31.5
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,3,N Current (Max),A,67.12
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,3,N Current (RMS),A,50.75
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.5
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.38
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.12
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.88
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,61.88
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,87.62
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.25
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.38
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.31
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91763
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95718
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84891
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,2,N Current (Min),A,17.75
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,2,N Current (Max),A,43.75
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,2,N Current (RMS),A,25.88
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,54.12
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.88
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.87
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.25
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74609
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81115
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95966
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,1,N Current (Min),A,14.12
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,1,N Current (Max),A,7.0
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.75
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,busbar,,N Current (Min),A,36.25
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,busbar,,N Current (Max),A,76.88
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.12
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (Min),A,71.12
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (Max),A,99.12
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.25
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (Min),A,97.38
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (Max),A,163.5
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.12
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (Min),A,92.0
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (Max),A,123.38
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.62
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T07:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.75
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88629
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97733
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96936
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,4,N Current (Min),A,36.88
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,4,N Current (Max),A,69.25
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,4,N Current (RMS),A,44.38
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,14.88
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,47.25
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,81.75
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.62
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.12
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.62
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.88
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.75
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.94
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92779
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95447
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99091
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,3,N Current (Min),A,45.75
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,3,N Current (Max),A,77.38
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,3,N Current (RMS),A,60.25
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.62
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,32.12
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,67.62
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,93.5
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.38
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.56
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.13
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94269
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94989
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80276
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,2,N Current (Min),A,18.88
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,2,N Current (Max),A,57.75
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,2,N Current (RMS),A,35.12
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,69.5
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.19
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.37
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73761
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.71991
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91666
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,1,N Current (Min),A,16.12
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,1,N Current (Max),A,7.62
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,13.5
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,8.62
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.88
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.72
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,busbar,,N Current (Min),A,34.12
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,busbar,,N Current (Max),A,67.88
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (Min),A,73.62
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (Max),A,115.0
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.62
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (Min),A,95.88
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (Max),A,138.12
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.62
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (Min),A,96.5
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (Max),A,133.0
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.88
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T07:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.94
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.901
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97668
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95248
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,4,N Current (Min),A,14.62
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,4,N Current (Max),A,63.88
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,4,N Current (RMS),A,46.75
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,14.38
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,72.0
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.88
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.0
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,40.25
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.06
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.69
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9151
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94226
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99127
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,3,N Current (Min),A,41.0
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,3,N Current (Max),A,95.38
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,3,N Current (RMS),A,67.5
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,43.5
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,59.88
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,110.38
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.25
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.38
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.19
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.69
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87588
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95993
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77633
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,2,N Current (Min),A,14.12
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,2,N Current (Max),A,36.75
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,2,N Current (RMS),A,21.12
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,44.88
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.25
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.06
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.69
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77856
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86929
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92093
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,1,N Current (Min),A,14.5
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,1,N Current (Max),A,7.25
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
