Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.59
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.77
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.58
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.41
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,busbar,,N Current (Min),A,36.62
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,busbar,,N Current (Max),A,79.88
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.75
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (Min),A,61.25
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (Max),A,95.88
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (Min),A,71.0
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (Max),A,131.62
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.12
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (Min),A,90.62
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (Max),A,141.38
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.25
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T07:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.31
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.69
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.81
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92456
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87668
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95444
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,4,N Current (Min),A,10.5
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,4,N Current (Max),A,40.62
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,4,N Current (RMS),A,16.25
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.0
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,48.75
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.12
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.38
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.87
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.69
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90838
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96735
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98386
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,3,N Current (Min),A,27.0
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,3,N Current (Max),A,68.88
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,3,N Current (RMS),A,47.75
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.12
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.12
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,49.38
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,85.88
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.12
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.88
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.75
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85776
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96271
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82309
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,2,N Current (Min),A,13.0
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,2,N Current (Max),A,29.38
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,2,N Current (RMS),A,18.5
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.62
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,46.75
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.88
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.5
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.25
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.798
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82541
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89789
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,1,N Current (Min),A,13.62
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,1,N Current (Max),A,7.38
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.5
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.03
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.95
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.67
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.7
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.56
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.73
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,busbar,,N Current (Min),A,34.38
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,busbar,,N Current (Max),A,63.12
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (Min),A,61.12
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (Max),A,78.5
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (Min),A,61.88
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (Max),A,129.25
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.12
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (Min),A,79.0
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (Max),A,120.75
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.38
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T07:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91424
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96829
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9588
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,4,N Current (Min),A,20.12
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,4,N Current (Max),A,44.38
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,4,N Current (RMS),A,29.0
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,16.75
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.62
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.25
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,52.25
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.12
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,28.75
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.06
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.87
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91058
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96469
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98294
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,3,N Current (Min),A,27.38
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,3,N Current (Max),A,71.0
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,3,N Current (RMS),A,46.38
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.75
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,50.25
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,49.25
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,83.0
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.12
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.38
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.62
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87326
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96826
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89035
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,2,N Current (Min),A,13.12
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,2,N Current (Max),A,25.12
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,2,N Current (RMS),A,16.75
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.25
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.44
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.38
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.81
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73028
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82132
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74038
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,1,N Current (Min),A,17.62
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,1,N Current (Max),A,8.12
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.62
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,7.62
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.83
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.69
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.33
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.94
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.66
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,busbar,,N Current (Min),A,31.38
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,busbar,,N Current (Max),A,60.12
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.38
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (Min),A,63.12
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (Max),A,86.88
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.25
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (Min),A,76.12
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (Max),A,128.0
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.88
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (Min),A,75.25
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (Max),A,118.12
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.75
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T06:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.44
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.44
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93454
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93133
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94342
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,4,N Current (Min),A,9.0
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,4,N Current (Max),A,42.0
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,4,N Current (RMS),A,21.25
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,24.38
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,50.75
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.31
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.81
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89691
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96793
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98068
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,3,N Current (Min),A,26.62
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,3,N Current (Max),A,60.38
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,3,N Current (RMS),A,40.0
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.88
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,49.38
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,45.88
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,78.38
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.62
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.88
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.37
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.0
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83377
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97272
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81317
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,2,N Current (Min),A,11.12
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,2,N Current (Max),A,23.88
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,2,N Current (RMS),A,15.75
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.88
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.12
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.06
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.25
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.37
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85168
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91104
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89389
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,1,N Current (Min),A,19.25
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,1,N Current (Max),A,12.0
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.25
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.25
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.92
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.45
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.08
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,busbar,,N Current (Min),A,32.0
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,busbar,,N Current (Max),A,66.75
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.88
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (Min),A,59.38
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (Max),A,95.25
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (Min),A,81.5
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (Max),A,125.75
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.38
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (Min),A,75.0
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (Max),A,104.25
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.75
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T06:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.31
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.25
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.37
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83679
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93759
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94345
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,4,N Current (Min),A,9.75
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,4,N Current (Max),A,34.62
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,4,N Current (RMS),A,21.88
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,9.5
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.62
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.38
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91208
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92926
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96927
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,3,N Current (Min),A,20.88
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,3,N Current (Max),A,54.12
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,3,N Current (RMS),A,32.38
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.75
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,38.0
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,75.38
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.13
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.69
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86609
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95901
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77688
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,2,N Current (Min),A,12.5
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,2,N Current (Max),A,29.0
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,2,N Current (RMS),A,18.25
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.12
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.88
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.56
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.31
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.44
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73175
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81399
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92352
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,1,N Current (Min),A,18.38
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,1,N Current (Max),A,9.75
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.5
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.12
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.25
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.38
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.55
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
