Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.59
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,busbar,,N Current (Min),A,30.5
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,busbar,,N Current (Max),A,46.0
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.62
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (Min),A,60.75
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (Max),A,91.25
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.12
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (Min),A,58.0
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (Max),A,107.0
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.62
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (Min),A,64.25
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (Max),A,100.12
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T06:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.25
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.06
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78482
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94437
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93216
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,4,N Current (Min),A,11.38
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,4,N Current (Max),A,37.12
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,4,N Current (RMS),A,20.25
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,10.38
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.0
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.0
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.0
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.37
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.69
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.94
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95505
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9584
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97623
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,3,N Current (Min),A,17.5
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,3,N Current (Max),A,53.75
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,3,N Current (RMS),A,34.12
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.62
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.12
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.12
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.75
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,42.75
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,80.62
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.5
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.44
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84897
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97296
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75125
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,2,N Current (Min),A,11.0
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,2,N Current (Max),A,38.5
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,2,N Current (RMS),A,18.75
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,51.25
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.12
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.5
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.0
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70303
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83447
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86322
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,1,N Current (Min),A,12.62
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,1,N Current (Max),A,6.88
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.38
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.75
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.25
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.55
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.73
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.5
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.42
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.44
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,busbar,,N Current (Min),A,30.38
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,busbar,,N Current (Max),A,47.38
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.12
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (Min),A,68.12
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (Max),A,100.38
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (Min),A,70.38
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (Max),A,108.25
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (Min),A,66.5
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (Max),A,104.0
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.88
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T06:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.25
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.06
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85147
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96518
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91147
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,4,N Current (Min),A,16.5
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,4,N Current (Max),A,71.12
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,4,N Current (RMS),A,35.75
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,12.88
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,77.88
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.38
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.25
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.0
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.19
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.87
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96371
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95477
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97067
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,3,N Current (Min),A,20.5
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,3,N Current (Max),A,37.88
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,3,N Current (RMS),A,29.25
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.12
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,54.75
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.88
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.12
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,43.25
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,60.25
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.88
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.37
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.81
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82498
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9541
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81576
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,2,N Current (Min),A,11.12
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,2,N Current (Max),A,26.0
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,2,N Current (RMS),A,16.75
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.5
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.12
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.94
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.93
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.44
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75961
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82284
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88717
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,1,N Current (Min),A,11.75
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,1,N Current (Max),A,6.25
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.25
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.25
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.88
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.55
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.78
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.53
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.55
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,busbar,,N Current (Min),A,29.12
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,busbar,,N Current (Max),A,59.5
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (Min),A,73.5
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (Max),A,90.0
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (Min),A,73.12
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (Max),A,134.62
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.75
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (Min),A,68.25
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (Max),A,85.5
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.62
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T06:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.5
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.44
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83868
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98444
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91495
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,4,N Current (Min),A,39.0
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,4,N Current (Max),A,71.12
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,4,N Current (RMS),A,52.38
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,13.12
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,47.88
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,79.38
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.12
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,32.75
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.94
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94958
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98618
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97485
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,3,N Current (Min),A,15.25
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,3,N Current (Max),A,34.88
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,3,N Current (RMS),A,23.0
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.88
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,44.75
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.62
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,51.5
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.25
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,46.62
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,60.25
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.25
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.75
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.13
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.06
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83157
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93906
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77932
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,2,N Current (Min),A,13.62
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,2,N Current (Max),A,36.38
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,2,N Current (RMS),A,16.62
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.5
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.75
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.75
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.37
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.62
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80563
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7832
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91565
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,1,N Current (Min),A,16.75
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,1,N Current (Max),A,7.12
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,12.12
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.62
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.08
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.16
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.28
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.75
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.83
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,busbar,,N Current (Min),A,34.25
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,busbar,,N Current (Max),A,72.12
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.62
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (Min),A,68.38
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (Max),A,94.25
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (Min),A,103.0
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (Max),A,149.0
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.12
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (Min),A,71.0
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (Max),A,98.75
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.12
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T06:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.44
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.65154
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99002
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9364
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,4,N Current (Min),A,46.62
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,4,N Current (Max),A,86.38
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,4,N Current (RMS),A,60.5
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,8.38
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,52.62
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,93.5
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.88
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,28.38
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.94
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95795
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9892
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97986
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,3,N Current (Min),A,13.5
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,3,N Current (Max),A,47.38
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,3,N Current (RMS),A,24.75
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.0
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.12
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.62
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.62
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,54.5
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.88
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,46.75
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,77.5
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.69
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.44
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78933
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91012
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83133
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,2,N Current (Min),A,10.75
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,2,N Current (Max),A,20.38
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,2,N Current (RMS),A,14.12
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.38
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.07
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.94
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.94
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78476
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82181
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.65225
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,1,N Current (Min),A,14.38
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,1,N Current (Max),A,7.38
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,12.62
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.75
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.34
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.08
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.52
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.66
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.25
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,busbar,,N Current (Min),A,42.62
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,busbar,,N Current (Max),A,99.88
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,62.38
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (Min),A,69.25
