Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (Max),A,80.25
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.88
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (Min),A,111.62
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (Max),A,173.75
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.75
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (Min),A,69.38
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (Max),A,103.5
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.38
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T05:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.5
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.69
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.69525
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99319
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94385
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,4,N Current (Min),A,53.88
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,4,N Current (Max),A,97.5
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,4,N Current (RMS),A,72.38
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,12.12
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,61.5
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,103.75
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.62
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.81
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95074
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9874
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9679
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,3,N Current (Min),A,10.75
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,3,N Current (Max),A,39.88
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,3,N Current (RMS),A,19.38
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.38
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,51.5
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.12
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,51.25
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.75
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.88
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,70.38
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.19
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.0
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79312
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92331
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77578
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,2,N Current (Min),A,11.12
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,2,N Current (Max),A,22.12
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.62
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.81
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.82
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-47.56
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.63299
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83911
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81747
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,1,N Current (Min),A,14.0
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,1,N Current (Max),A,5.75
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,5.12
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.25
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.2
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.69
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.64
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.08
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.23
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,busbar,,N Current (Min),A,45.88
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,busbar,,N Current (Max),A,108.75
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,78.12
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (Min),A,63.25
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (Max),A,90.0
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.75
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (Min),A,126.75
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (Max),A,176.12
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.75
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (Min),A,56.75
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (Max),A,95.5
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.75
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T05:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.13
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.19
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74646
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99396
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89154
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,4,N Current (Min),A,62.25
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,4,N Current (Max),A,97.12
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,4,N Current (RMS),A,77.62
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,8.88
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,73.0
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,103.5
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.62
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.56
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.19
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83948
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96182
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94217
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,3,N Current (Min),A,9.38
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,3,N Current (Max),A,32.75
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,3,N Current (RMS),A,19.12
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,53.62
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,47.0
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.12
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.25
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,46.38
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.75
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.44
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.31
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.81
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79123
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95642
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81247
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,2,N Current (Min),A,10.38
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,2,N Current (Max),A,22.88
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,2,N Current (RMS),A,13.38
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.5
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.38
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.12
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.65591
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85003
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97339
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,1,N Current (Min),A,8.75
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,1,N Current (Max),A,5.88
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,10.12
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.25
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.92
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.66
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.84
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.64
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.58
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.41
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,busbar,,N Current (Min),A,72.25
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,busbar,,N Current (Max),A,105.62
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,85.88
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (Min),A,47.75
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (Max),A,85.0
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (Min),A,127.5
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (Max),A,171.88
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.75
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (Min),A,53.75
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (Max),A,70.5
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.12
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T05:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.0
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.69
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79092
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98846
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89874
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,4,N Current (Min),A,50.62
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,4,N Current (Max),A,91.62
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,4,N Current (RMS),A,62.12
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,13.38
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,56.5
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,96.0
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.5
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.31
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.63
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.25
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72219
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8811
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96078
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,3,N Current (Min),A,18.5
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,3,N Current (Max),A,49.62
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,3,N Current (RMS),A,33.88
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,34.62
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,56.75
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.88
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.19
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.31
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78198
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94421
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80902
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,2,N Current (Min),A,10.5
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,2,N Current (Max),A,28.88
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,2,N Current (RMS),A,13.75
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.0
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.81
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-47.5
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.31
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.66146
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72512
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9505
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,1,N Current (Min),A,10.12
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,1,N Current (Max),A,6.75
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.12
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,12.12
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.38
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.75
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.97
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.75
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.95
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.25
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.42
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.22
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,busbar,,N Current (Min),A,41.75
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,busbar,,N Current (Max),A,92.5
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.75
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (Min),A,45.75
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (Max),A,61.75
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.88
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (Min),A,96.12
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (Max),A,147.88
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.75
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (Min),A,56.0
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (Max),A,76.88
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.38
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T05:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.31
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.19
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78311
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97903
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91547
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,4,N Current (Min),A,33.75
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,4,N Current (Max),A,66.75
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,4,N Current (RMS),A,50.88
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,13.88
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,45.75
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,73.0
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.0
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-47.75
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.63
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84497
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97583
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94495
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,3,N Current (Min),A,21.25
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,3,N Current (Max),A,48.38
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,3,N Current (RMS),A,27.38
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.38
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,55.12
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.25
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,55.12
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.81
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.56
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.25
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82855
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9245
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79306
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,2,N Current (Min),A,13.25
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,2,N Current (Max),A,29.25
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,2,N Current (RMS),A,15.62
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.5
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.81
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.75
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68954
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80124
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96945
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,1,N Current (Min),A,12.75
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,1,N Current (Max),A,6.25
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.62
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.38
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,5.88
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.38
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.88
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.67
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.16
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.42
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.44
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,busbar,,N Current (Min),A,28.38
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,busbar,,N Current (Max),A,90.0
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,61.88
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (Min),A,48.5
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (Max),A,81.5
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.62
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (Min),A,85.25
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (Max),A,146.62
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.62
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (Min),A,51.88
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (Max),A,75.25
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.88
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T05:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.19
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
