Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.06
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8164
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97888
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94476
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,4,N Current (Min),A,35.5
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,4,N Current (Max),A,59.88
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,4,N Current (RMS),A,49.12
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.88
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,46.38
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,65.25
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.75
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,29.0
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.25
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.69
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.37
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75604
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9577
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95676
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,3,N Current (Min),A,16.38
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,3,N Current (Max),A,39.12
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,3,N Current (RMS),A,28.12
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.38
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.75
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.12
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.75
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.25
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.56
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.69
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76916
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92944
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78314
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,2,N Current (Min),A,9.75
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,2,N Current (Max),A,25.88
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,2,N Current (RMS),A,12.88
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.12
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.13
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-46.5
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.5
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75723
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79333
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97742
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,1,N Current (Min),A,11.25
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,1,N Current (Max),A,6.25
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,10.88
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.88
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.33
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.16
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.03
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.53
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.58
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.48
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,busbar,,N Current (Min),A,32.62
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,busbar,,N Current (Max),A,90.75
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,56.12
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (Min),A,42.75
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (Max),A,65.5
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (Min),A,85.5
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (Max),A,137.12
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (Min),A,58.0
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (Max),A,77.75
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.88
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T05:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.75
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.31
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89587
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98022
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90735
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,4,N Current (Min),A,40.12
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,4,N Current (Max),A,63.88
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,4,N Current (RMS),A,49.38
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,13.25
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,46.12
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,69.62
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.62
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-46.12
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.25
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.6325
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99088
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96591
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,3,N Current (Min),A,24.38
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,3,N Current (Max),A,49.25
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,3,N Current (RMS),A,35.5
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,60.62
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.25
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,32.5
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,45.62
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.12
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.0
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.07
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.37
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76556
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93289
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79644
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,2,N Current (Min),A,9.38
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,2,N Current (Max),A,18.12
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,2,N Current (RMS),A,12.38
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.63
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.38
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72375
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73553
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92126
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,1,N Current (Min),A,12.62
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,1,N Current (Max),A,6.62
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,12.12
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.5
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.22
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.05
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.86
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.97
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.39
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.36
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,busbar,,N Current (Min),A,45.75
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,busbar,,N Current (Max),A,104.75
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,70.25
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (Min),A,43.25
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (Max),A,58.75
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.88
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (Min),A,102.38
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (Max),A,152.88
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.12
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (Min),A,56.38
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (Max),A,71.75
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.62
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T04:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.81
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.69
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.863
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98181
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91046
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,4,N Current (Min),A,36.5
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,4,N Current (Max),A,71.75
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,4,N Current (RMS),A,51.12
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,9.62
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,42.12
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,77.38
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.25
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.5
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.63
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77179
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9924
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.953
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,3,N Current (Min),A,17.75
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,3,N Current (Max),A,41.0
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,3,N Current (RMS),A,28.38
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.88
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,51.75
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.38
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.5
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,43.62
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.12
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.75
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.63
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.75
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79599
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94049
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78271
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,2,N Current (Min),A,11.12
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,2,N Current (Max),A,27.12
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,2,N Current (RMS),A,13.75
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.62
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.25
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.87
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.12
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7706
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86688
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95102
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,1,N Current (Min),A,17.38
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,1,N Current (Max),A,6.62
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.25
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,11.62
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.95
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.98
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.59
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.09
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.08
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,busbar,,N Current (Min),A,56.88
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,busbar,,N Current (Max),A,92.25
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (Min),A,48.12
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (Max),A,68.12
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.88
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (Min),A,113.12
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (Max),A,148.0
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.38
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (Min),A,51.25
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (Max),A,71.62
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.25
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T04:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.12
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89352
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98227
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91058
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,4,N Current (Min),A,40.5
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,4,N Current (Max),A,75.12
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,4,N Current (RMS),A,53.62
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,14.75
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,46.0
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,80.12
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.62
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-47.62
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.69
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.68127
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98807
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94348
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,3,N Current (Min),A,17.0
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,3,N Current (Max),A,44.75
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,3,N Current (RMS),A,31.0
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.88
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.38
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.88
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.75
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.62
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,44.38
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.12
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.81
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.06
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.56
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74939
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9187
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80243
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,2,N Current (Min),A,11.0
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,2,N Current (Max),A,33.75
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,2,N Current (RMS),A,13.62
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.88
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.5
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.12
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.37
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72586
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80252
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96619
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,1,N Current (Min),A,20.12
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,1,N Current (Max),A,7.25
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.75
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,5.0
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.28
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.8
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.42
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.09
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.02
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,busbar,,N Current (Min),A,49.62
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,busbar,,N Current (Max),A,91.38
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,70.75
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (Min),A,44.75
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (Max),A,68.5
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (Min),A,104.25
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (Max),A,140.25
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (Min),A,53.0
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (Max),A,68.0
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T04:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.87
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.62
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91272
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98379
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89181
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,4,N Current (Min),A,36.25
