Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,4,N Current (Max),A,75.5
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,4,N Current (RMS),A,58.0
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,10.25
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,46.25
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,81.25
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.88
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.88
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-47.38
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.81
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81411
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99097
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97061
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,3,N Current (Min),A,18.12
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,3,N Current (Max),A,52.38
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,3,N Current (RMS),A,35.88
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.62
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,54.62
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.38
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.88
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,69.5
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.75
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.25
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.44
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.5
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82327
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90283
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86636
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,2,N Current (Min),A,10.62
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,2,N Current (Max),A,25.0
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,2,N Current (RMS),A,13.88
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.88
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.88
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.44
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.5
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74878
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83935
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9032
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,1,N Current (Min),A,13.5
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,1,N Current (Max),A,6.12
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.38
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,19.75
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.0
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.88
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.73
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.02
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.69
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.66
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,busbar,,N Current (Min),A,47.25
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,busbar,,N Current (Max),A,102.0
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (Min),A,45.5
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (Max),A,73.12
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.88
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (Min),A,107.62
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (Max),A,163.38
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.25
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (Min),A,54.75
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (Max),A,93.25
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T04:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.25
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.57
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82159
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98618
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94214
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,4,N Current (Min),A,36.12
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,4,N Current (Max),A,75.88
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,4,N Current (RMS),A,58.12
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,13.88
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,46.88
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,81.75
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.88
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.63
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.69
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.69723
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97821
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95401
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,3,N Current (Min),A,23.38
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,3,N Current (Max),A,43.75
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,3,N Current (RMS),A,30.62
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.12
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,51.25
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,34.5
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,48.38
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.88
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.19
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.81
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.44
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80679
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93768
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83252
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,2,N Current (Min),A,10.5
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,2,N Current (Max),A,27.88
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,2,N Current (RMS),A,13.25
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.5
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.37
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.75
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81842
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8349
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84555
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,1,N Current (Min),A,14.38
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,1,N Current (Max),A,6.62
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.75
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.12
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.25
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.83
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.44
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.91
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.86
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,busbar,,N Current (Min),A,53.75
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,busbar,,N Current (Max),A,99.5
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,71.12
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (Min),A,45.0
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (Max),A,62.38
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.12
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (Min),A,109.0
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (Max),A,149.62
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (Min),A,57.0
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (Max),A,76.5
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T04:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.75
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.44
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82269
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98279
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93094
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,4,N Current (Min),A,34.75
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,4,N Current (Max),A,69.62
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,4,N Current (RMS),A,51.12
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,11.25
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,46.5
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,76.0
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.75
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-47.06
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.87
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7532
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98907
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96213
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,3,N Current (Min),A,18.12
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,3,N Current (Max),A,44.75
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,3,N Current (RMS),A,33.88
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.12
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,61.38
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.12
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,37.0
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,50.25
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.12
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.13
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.0
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76532
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94958
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79281
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,2,N Current (Min),A,9.12
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,2,N Current (Max),A,20.0
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,2,N Current (RMS),A,11.75
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.38
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.81
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.5
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.25
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81405
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74228
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88064
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,1,N Current (Min),A,14.75
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,1,N Current (Max),A,6.5
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.88
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.69
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.84
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.59
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.97
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.14
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,busbar,,N Current (Min),A,53.75
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,busbar,,N Current (Max),A,111.5
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,76.25
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (Min),A,44.75
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (Max),A,60.0
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.75
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (Min),A,112.88
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (Max),A,166.0
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (Min),A,59.62
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (Max),A,73.25
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.88
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T04:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.31
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82763
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97888
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89966
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,4,N Current (Min),A,32.88
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,4,N Current (Max),A,66.5
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,4,N Current (RMS),A,48.88
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,13.38
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.88
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,46.12
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,73.75
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.75
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.5
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.75
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.0
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76159
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99011
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96829
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,3,N Current (Min),A,20.62
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,3,N Current (Max),A,45.75
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,3,N Current (RMS),A,33.62
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,40.12
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,60.38
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.38
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,35.38
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,56.38
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.62
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.75
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.87
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.37
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86587
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93429
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81827
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,2,N Current (Min),A,12.0
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,2,N Current (Max),A,21.5
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,2,N Current (RMS),A,15.88
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.25
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.56
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.38
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.0
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79144
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83343
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.73577
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,1,N Current (Min),A,15.88
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,1,N Current (Max),A,7.5
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.25
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.98
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.39
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.39
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.95
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,busbar,,N Current (Min),A,58.0
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,busbar,,N Current (Max),A,100.12
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,73.38
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (Min),A,45.88
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (Max),A,66.25
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.75
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (Min),A,113.75
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (Max),A,160.62
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.25
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (Min),A,56.0
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (Max),A,85.38
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.75
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T03:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.38
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.69
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86902
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94516
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89953
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,4,N Current (Min),A,10.62
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,4,N Current (Max),A,68.75
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,4,N Current (RMS),A,30.88
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,11.12
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.88
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,73.88
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.12
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.0
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-46.12
