Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.44
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.65652
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99356
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96896
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,3,N Current (Min),A,28.0
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,3,N Current (Max),A,61.38
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,3,N Current (RMS),A,43.25
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,44.12
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,70.5
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.12
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.38
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,66.5
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.12
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.81
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.19
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.19
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81601
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92352
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79376
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,2,N Current (Min),A,9.62
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,2,N Current (Max),A,23.38
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,2,N Current (RMS),A,13.75
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.88
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.75
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.44
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.37
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.6828
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78943
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85089
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,1,N Current (Min),A,12.5
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,1,N Current (Max),A,6.38
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.75
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.38
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.12
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.88
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.97
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.38
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.08
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.34
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,busbar,,N Current (Min),A,42.5
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,busbar,,N Current (Max),A,97.12
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (Min),A,42.12
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (Max),A,54.38
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.25
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (Min),A,86.12
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (Max),A,146.62
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.38
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (Min),A,50.38
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (Max),A,89.88
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.38
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T03:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.44
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.25
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76599
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95889
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91141
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,4,N Current (Min),A,9.88
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,4,N Current (Max),A,75.0
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,4,N Current (RMS),A,43.62
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,12.25
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.75
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,79.75
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.62
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.37
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82321
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99319
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96039
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,3,N Current (Min),A,25.75
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,3,N Current (Max),A,54.75
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,3,N Current (RMS),A,34.62
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,46.88
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,63.0
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.38
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.25
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,66.12
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.56
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.31
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.94
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80511
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94495
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82803
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,2,N Current (Min),A,10.0
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,2,N Current (Max),A,21.75
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,2,N Current (RMS),A,12.88
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.25
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.38
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.88
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69601
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82318
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91119
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,1,N Current (Min),A,12.62
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,1,N Current (Max),A,6.5
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.75
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.38
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.12
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.23
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.69
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.53
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,busbar,,N Current (Min),A,42.5
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,busbar,,N Current (Max),A,102.75
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,75.25
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (Min),A,46.25
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (Max),A,68.75
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.12
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (Min),A,97.25
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (Max),A,157.62
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.12
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (Min),A,54.88
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (Max),A,90.38
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.25
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T03:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.82
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.75
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.59667
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97861
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89044
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,4,N Current (Min),A,35.0
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,4,N Current (Max),A,69.5
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,4,N Current (RMS),A,48.12
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.75
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,45.62
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,74.38
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.25
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-49.56
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.44
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.67959
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99438
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95682
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,3,N Current (Min),A,17.88
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,3,N Current (Max),A,55.38
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,3,N Current (RMS),A,42.88
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,40.12
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,68.25
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,35.5
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,44.88
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.62
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.81
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.69
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.12
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83124
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93817
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7651
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,2,N Current (Min),A,11.38
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,2,N Current (Max),A,22.25
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,2,N Current (RMS),A,14.25
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.12
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.13
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.56
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7211
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88147
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80307
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,1,N Current (Min),A,17.0
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,1,N Current (Max),A,7.5
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.0
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.25
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.5
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.09
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.16
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.5
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.55
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,busbar,,N Current (Min),A,57.38
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,busbar,,N Current (Max),A,113.75
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,88.38
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (Min),A,45.62
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (Max),A,61.88
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (Min),A,117.12
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (Max),A,161.62
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (Min),A,56.0
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (Max),A,74.38
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.25
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T03:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.19
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.31
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86822
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91003
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96085
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,4,N Current (Min),A,10.12
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,4,N Current (Max),A,58.62
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,4,N Current (RMS),A,20.62
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,13.38
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,65.5
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.5
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-52.69
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.87
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75232
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99194
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97028
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,3,N Current (Min),A,28.75
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,3,N Current (Max),A,49.88
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,3,N Current (RMS),A,38.5
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,40.25
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,64.0
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.75
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,36.38
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,59.88
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.75
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.75
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.63
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.19
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75995
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92731
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74212
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,2,N Current (Min),A,9.62
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,2,N Current (Max),A,24.5
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,2,N Current (RMS),A,12.62
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.38
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.56
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.5
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.75
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.64608
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73831
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94684
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,1,N Current (Min),A,13.88
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,1,N Current (Max),A,6.25
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,11.88
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.25
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.75
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.12
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.84
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.0
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.28
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,busbar,,N Current (Min),A,32.25
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,busbar,,N Current (Max),A,84.12
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.88
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (Min),A,42.88
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (Max),A,65.25
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (Min),A,85.62
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (Max),A,136.62
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.12
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (Min),A,61.75
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (Max),A,88.25
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.38
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T03:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.56
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.25
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79501
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97827
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95663
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,4,N Current (Min),A,12.12
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,4,N Current (Max),A,77.12
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,4,N Current (RMS),A,48.12
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,14.62
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,84.5
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.88
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.5
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.12
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.87
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.66406
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9921
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97259
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
