Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,3,N Current (Min),A,32.38
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,3,N Current (Max),A,53.12
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,3,N Current (RMS),A,42.75
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,42.12
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,60.88
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.62
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,43.12
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,56.62
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.75
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.19
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.0
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.12
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83938
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93567
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80462
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,2,N Current (Min),A,11.38
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,2,N Current (Max),A,25.5
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,2,N Current (RMS),A,15.25
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.88
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.5
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.12
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-51.5
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.62
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.25
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.65542
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83615
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9249
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,1,N Current (Min),A,12.0
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,1,N Current (Max),A,5.88
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.0
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.25
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.14
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.34
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.3
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,busbar,,N Current (Min),A,51.38
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,busbar,,N Current (Max),A,113.0
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,81.88
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (Min),A,45.88
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (Max),A,68.12
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.25
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (Min),A,102.88
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (Max),A,166.5
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (Min),A,70.62
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (Max),A,87.5
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T03:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.5
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77502
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98575
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96286
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,4,N Current (Min),A,38.25
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,4,N Current (Max),A,76.88
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,4,N Current (RMS),A,56.5
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.88
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,46.88
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,85.12
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.75
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,29.62
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-47.62
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.87
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.70837
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99225
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97052
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,3,N Current (Min),A,32.12
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,3,N Current (Max),A,49.25
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,3,N Current (RMS),A,39.38
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,43.5
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,60.75
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,37.12
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,56.25
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.31
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.25
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.12
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81161
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9425
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80121
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,2,N Current (Min),A,10.25
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,2,N Current (Max),A,20.25
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,2,N Current (RMS),A,13.25
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.0
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.0
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.0
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.31
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.06
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.5
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.6994
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79699
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.68795
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,1,N Current (Min),A,10.88
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,1,N Current (Max),A,6.88
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.75
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.5
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.42
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.41
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.66
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.42
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,busbar,,N Current (Min),A,73.12
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,busbar,,N Current (Max),A,104.38
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,85.75
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (Min),A,45.12
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (Max),A,56.12
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.75
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (Min),A,128.12
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (Max),A,161.5
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (Min),A,63.75
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (Max),A,93.75
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.38
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T02:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.69
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.06
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79736
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9707
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9631
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,4,N Current (Min),A,12.88
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,4,N Current (Max),A,67.5
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,4,N Current (RMS),A,43.0
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,13.38
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,75.38
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,29.38
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-41.94
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80511
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99234
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95666
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,3,N Current (Min),A,19.5
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,3,N Current (Max),A,49.88
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,3,N Current (RMS),A,32.88
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,40.12
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,61.25
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.75
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,53.25
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.12
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.75
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.56
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.06
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76455
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92956
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79077
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,2,N Current (Min),A,10.12
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,2,N Current (Max),A,22.62
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,2,N Current (RMS),A,12.62
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.56
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.82
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-54.19
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76092
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81503
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85595
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,1,N Current (Min),A,11.25
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,1,N Current (Max),A,8.12
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.0
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.38
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,5.5
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.88
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.19
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.2
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.52
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,busbar,,N Current (Min),A,33.38
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,busbar,,N Current (Max),A,108.25
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,70.62
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (Min),A,45.5
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (Max),A,68.25
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (Min),A,87.25
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (Max),A,159.75
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (Min),A,58.12
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (Max),A,83.75
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.88
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T02:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.12
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.94
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89514
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92319
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95355
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,4,N Current (Min),A,11.38
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,4,N Current (Max),A,33.75
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,4,N Current (RMS),A,19.75
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,11.12
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.0
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.88
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-45.75
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.44
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.6867
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99655
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95059
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,3,N Current (Min),A,35.25
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,3,N Current (Max),A,60.62
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,3,N Current (RMS),A,47.75
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,51.62
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,75.5
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.5
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.62
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,55.12
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.75
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.31
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.56
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.19
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84161
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93835
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79068
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,2,N Current (Min),A,11.5
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,2,N Current (Max),A,20.75
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,2,N Current (RMS),A,14.5
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.0
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.44
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84906
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88037
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97122
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,1,N Current (Min),A,12.62
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,1,N Current (Max),A,8.25
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.25
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.88
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.84
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.66
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.58
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,busbar,,N Current (Min),A,42.25
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,busbar,,N Current (Max),A,83.62
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (Min),A,52.25
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (Max),A,64.25
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (Min),A,103.88
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (Max),A,137.0
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.12
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (Min),A,57.5
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (Max),A,87.0
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T02:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.25
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.5
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92142
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91519
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.948
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,4,N Current (Min),A,9.5
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,4,N Current (Max),A,40.62
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,4,N Current (RMS),A,19.75
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,13.12
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,46.62
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.5
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-44.5
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.25
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78128
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99454
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95074
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,3,N Current (Min),A,20.12
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,3,N Current (Max),A,51.88
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,3,N Current (RMS),A,35.62
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.88
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,41.25
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,65.62
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.12
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.88
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,48.62
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.75
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
