Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.25
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.44
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.31
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82559
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91867
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83188
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,2,N Current (Min),A,10.0
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,2,N Current (Max),A,24.38
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,2,N Current (RMS),A,14.12
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.06
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.62
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85696
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77569
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91827
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,1,N Current (Min),A,16.25
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,1,N Current (Max),A,10.12
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.88
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.5
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.0
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.75
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.52
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.25
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,busbar,,N Current (Min),A,37.88
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,busbar,,N Current (Max),A,82.5
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,49.38
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (Min),A,52.62
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (Max),A,75.12
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (Min),A,87.0
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (Max),A,144.5
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.12
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (Min),A,60.12
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (Max),A,76.5
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.75
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T02:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.94
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89822
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93014
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94022
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,4,N Current (Min),A,11.0
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,4,N Current (Max),A,41.25
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,4,N Current (RMS),A,21.62
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,13.0
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,46.75
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.88
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.0
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.5
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80194
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99329
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9563
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,3,N Current (Min),A,21.75
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,3,N Current (Max),A,52.25
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,3,N Current (RMS),A,34.62
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,41.62
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,66.5
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.62
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.38
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,48.0
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.12
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.87
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.5
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.19
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81176
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92834
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89236
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,2,N Current (Min),A,9.5
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,2,N Current (Max),A,26.5
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,2,N Current (RMS),A,12.62
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.38
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.0
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.06
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.62
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86355
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83368
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94684
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,1,N Current (Min),A,18.88
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,1,N Current (Max),A,10.62
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.88
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.5
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.38
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.81
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.09
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.34
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.69
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,busbar,,N Current (Min),A,34.88
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,busbar,,N Current (Max),A,66.25
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,49.88
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (Min),A,52.25
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (Max),A,70.75
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.25
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (Min),A,91.0
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (Max),A,122.25
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.12
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (Min),A,62.38
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (Max),A,77.88
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T02:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.63
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.25
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.94
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82437
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97766
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92203
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,4,N Current (Min),A,24.5
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,4,N Current (Max),A,63.5
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,4,N Current (RMS),A,47.0
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,13.25
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.62
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,69.25
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.62
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.5
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-41.06
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.63
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.67419
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99081
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95651
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,3,N Current (Min),A,28.88
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,3,N Current (Max),A,45.25
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,3,N Current (RMS),A,38.25
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,41.0
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,57.5
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.38
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,35.25
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,48.62
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.62
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.0
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.06
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82693
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98068
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88876
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,2,N Current (Min),A,9.5
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,2,N Current (Max),A,18.38
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,2,N Current (RMS),A,11.38
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.56
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.44
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88464
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81106
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97861
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,1,N Current (Min),A,17.62
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,1,N Current (Max),A,10.75
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.88
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.62
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.97
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.2
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.89
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.62
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,busbar,,N Current (Min),A,55.88
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,busbar,,N Current (Max),A,94.0
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,75.12
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (Min),A,52.75
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (Max),A,66.12
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (Min),A,112.88
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (Max),A,152.12
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (Min),A,59.75
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (Max),A,78.0
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.38
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T02:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.44
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.75
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87543
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98093
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92218
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,4,N Current (Min),A,31.75
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,4,N Current (Max),A,74.62
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,4,N Current (RMS),A,49.75
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,11.88
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,46.5
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,83.25
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.12
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-44.68
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.63
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77359
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99564
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95981
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,3,N Current (Min),A,32.88
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,3,N Current (Max),A,51.88
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,3,N Current (RMS),A,42.25
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,43.12
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,65.38
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.62
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.88
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,51.5
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.62
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.31
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.19
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73294
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97183
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87933
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,2,N Current (Min),A,10.0
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,2,N Current (Max),A,22.5
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,2,N Current (RMS),A,11.38
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.5
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.25
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.0
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88672
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78531
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94223
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,1,N Current (Min),A,18.25
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,1,N Current (Max),A,11.25
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.5
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.38
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.75
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.75
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.45
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.2
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.86
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.56
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,busbar,,N Current (Min),A,65.5
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,busbar,,N Current (Max),A,117.75
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,85.62
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (Min),A,50.25
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (Max),A,70.5
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (Min),A,127.5
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (Max),A,176.25
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (Min),A,57.62
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (Max),A,77.75
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T01:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87485
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98273
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9053
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,4,N Current (Min),A,20.62
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,4,N Current (Max),A,84.62
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,4,N Current (RMS),A,58.12
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,16.75
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,90.62
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.38
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.13
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.5
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.66799
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99643
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93274
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,3,N Current (Min),A,37.0
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,3,N Current (Max),A,62.0
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,3,N Current (RMS),A,45.25
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,47.25
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,74.75
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.12
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.0
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,41.5
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.62
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.69
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.44
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81216
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9819
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87771
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
