Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,2,N Current (Min),A,10.0
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,2,N Current (Max),A,16.75
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.44
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.75
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.0
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88956
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87939
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94937
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,1,N Current (Min),A,16.25
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,1,N Current (Max),A,10.0
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.5
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.62
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.25
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.97
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.14
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.69
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.62
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,busbar,,N Current (Min),A,59.62
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,busbar,,N Current (Max),A,123.88
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (Min),A,53.38
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (Max),A,64.75
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (Min),A,112.88
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (Max),A,181.12
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.12
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (Min),A,51.25
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (Max),A,70.12
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T01:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.12
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.69
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.12
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83795
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91162
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90756
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,4,N Current (Min),A,10.0
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,4,N Current (Max),A,39.62
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,4,N Current (RMS),A,22.12
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,9.88
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.75
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,45.62
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.5
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-48.06
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.44
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.67468
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99414
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94165
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,3,N Current (Min),A,27.0
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,3,N Current (Max),A,51.12
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,3,N Current (RMS),A,39.75
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,45.25
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,66.88
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.12
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.88
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.75
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.37
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86099
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98431
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87665
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,2,N Current (Min),A,9.88
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,2,N Current (Max),A,25.5
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,2,N Current (RMS),A,13.88
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.25
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,12.38
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.62
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.63
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90524
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80124
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96716
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,1,N Current (Min),A,16.12
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,1,N Current (Max),A,10.75
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.25
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.0
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.78
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.16
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.64
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.59
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,busbar,,N Current (Min),A,38.75
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,busbar,,N Current (Max),A,78.62
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.88
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (Min),A,53.38
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (Max),A,71.88
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.62
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (Min),A,96.62
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (Max),A,130.5
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (Min),A,52.25
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (Max),A,66.88
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T01:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.0
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.13
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.5
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85614
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90784
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90692
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,4,N Current (Min),A,10.0
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,4,N Current (Max),A,35.88
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,4,N Current (RMS),A,19.5
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,10.75
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.25
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.25
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.5
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.56
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80755
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99454
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96036
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,3,N Current (Min),A,28.75
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,3,N Current (Max),A,58.0
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,3,N Current (RMS),A,42.25
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.25
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,53.0
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,74.38
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.88
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,33.75
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,56.38
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.88
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.25
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.31
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81817
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97513
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8771
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,2,N Current (Min),A,9.75
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,2,N Current (Max),A,21.5
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,2,N Current (RMS),A,12.25
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.5
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.31
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.25
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91638
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83062
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83908
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,1,N Current (Min),A,17.62
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,1,N Current (Max),A,11.12
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,13.75
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.75
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.38
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.73
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.77
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.19
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.36
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,busbar,,N Current (Min),A,40.88
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,busbar,,N Current (Max),A,80.38
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.88
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (Min),A,54.5
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (Max),A,74.25
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.88
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (Min),A,103.25
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (Max),A,137.12
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.38
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (Min),A,56.25
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (Max),A,82.75
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.12
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T01:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.31
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.44
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87991
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90445
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89377
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,4,N Current (Min),A,10.62
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,4,N Current (Max),A,40.38
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,4,N Current (RMS),A,20.38
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,14.75
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,45.62
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-42.25
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.25
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7308
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99536
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94116
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,3,N Current (Min),A,28.5
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,3,N Current (Max),A,63.62
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,3,N Current (RMS),A,48.62
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,47.75
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,80.12
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.5
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.5
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,46.62
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.12
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.5
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.62
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86203
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97369
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84451
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,2,N Current (Min),A,10.38
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,2,N Current (Max),A,21.88
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,2,N Current (RMS),A,14.75
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.88
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.75
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.25
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.0
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.19
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91876
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85431
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76886
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,1,N Current (Min),A,21.12
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,1,N Current (Max),A,11.62
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,7.25
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.89
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.53
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.28
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,busbar,,N Current (Min),A,47.38
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,busbar,,N Current (Max),A,94.0
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (Min),A,55.88
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (Max),A,72.38
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.12
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (Min),A,106.38
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (Max),A,147.62
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.62
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (Min),A,51.62
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (Max),A,71.12
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.25
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T01:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.0
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.0
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.94
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89978
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93347
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90597
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,4,N Current (Min),A,12.62
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,4,N Current (Max),A,42.25
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,4,N Current (RMS),A,22.5
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,15.25
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.62
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.0
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-42.06
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.69
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85458
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99414
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95422
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,3,N Current (Min),A,17.0
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,3,N Current (Max),A,54.5
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,3,N Current (RMS),A,32.88
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.25
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,47.62
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,77.25
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.25
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.88
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,47.62
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.38
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.81
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.56
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84869
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97528
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90298
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,2,N Current (Min),A,10.12
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,2,N Current (Max),A,20.0
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,2,N Current (RMS),A,13.62
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
