Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.94
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.62
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.0
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9053
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81045
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92114
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,1,N Current (Min),A,19.5
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,1,N Current (Max),A,11.38
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.38
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.2
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.8
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,busbar,,N Current (Min),A,38.0
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,busbar,,N Current (Max),A,82.88
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,52.25
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (Min),A,56.75
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (Max),A,87.75
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.38
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (Min),A,100.0
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (Max),A,147.62
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (Min),A,57.62
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (Max),A,74.12
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.88
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T01:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.44
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.44
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85888
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92831
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91742
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,4,N Current (Min),A,10.75
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,4,N Current (Max),A,36.5
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,4,N Current (RMS),A,20.62
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,14.0
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,42.12
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.62
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.88
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.75
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.56
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82974
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99481
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9584
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,3,N Current (Min),A,32.62
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,3,N Current (Max),A,55.12
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,3,N Current (RMS),A,43.25
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.12
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,51.38
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,77.75
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.38
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,37.88
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,51.12
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.88
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.75
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.5
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83444
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96878
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94662
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,2,N Current (Min),A,9.88
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,2,N Current (Max),A,25.12
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,2,N Current (RMS),A,13.88
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.62
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.25
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.0
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.25
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91009
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86941
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8013
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,1,N Current (Min),A,20.75
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,1,N Current (Max),A,12.0
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.0
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.38
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.62
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.39
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,busbar,,N Current (Min),A,39.75
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,busbar,,N Current (Max),A,88.88
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.88
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (Min),A,58.75
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (Max),A,84.25
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.62
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (Min),A,103.88
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (Max),A,155.12
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.62
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (Min),A,62.12
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (Max),A,90.88
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.12
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T00:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.5
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.0
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80447
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93725
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92087
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,4,N Current (Min),A,12.75
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,4,N Current (Max),A,42.0
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,4,N Current (RMS),A,21.12
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,10.12
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.5
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,47.75
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.75
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.13
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77331
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99506
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95062
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,3,N Current (Min),A,32.5
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,3,N Current (Max),A,58.25
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,3,N Current (RMS),A,46.12
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,51.12
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,76.0
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.12
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.62
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,54.75
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.75
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.25
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87173
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96994
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91583
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,2,N Current (Min),A,11.12
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,2,N Current (Max),A,31.5
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,2,N Current (RMS),A,16.0
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.25
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.75
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.38
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.38
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.0
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-45.81
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90042
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78503
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72525
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,1,N Current (Min),A,20.5
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,1,N Current (Max),A,12.0
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.88
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.38
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,5.0
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.25
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,busbar,,N Current (Min),A,41.0
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,busbar,,N Current (Max),A,79.25
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,59.88
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (Min),A,58.25
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (Max),A,80.38
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.38
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (Min),A,98.88
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (Max),A,139.0
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.75
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (Min),A,57.75
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (Max),A,80.62
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.38
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T00:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.38
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.56
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.19
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89575
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93909
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93063
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,4,N Current (Min),A,11.75
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,4,N Current (Max),A,47.75
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,4,N Current (RMS),A,25.38
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.62
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.75
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,58.12
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.62
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.06
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.44
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87466
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99365
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95801
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,3,N Current (Min),A,21.5
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,3,N Current (Max),A,52.88
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,3,N Current (RMS),A,37.5
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.25
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,45.62
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,71.12
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.88
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,36.12
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,56.12
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.38
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.5
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.06
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84781
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96365
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8934
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,2,N Current (Min),A,10.88
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,2,N Current (Max),A,25.0
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,2,N Current (RMS),A,14.62
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.69
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.31
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.69
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88101
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79071
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90613
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,1,N Current (Min),A,18.0
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,1,N Current (Max),A,11.25
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.25
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,5.12
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.36
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.05
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.27
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.69
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,busbar,,N Current (Min),A,39.62
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,busbar,,N Current (Max),A,82.5
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,58.12
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (Min),A,62.0
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (Max),A,93.0
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.75
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (Min),A,96.62
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (Max),A,154.0
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.38
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (Min),A,63.12
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (Max),A,83.38
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T00:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.87
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9498
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97162
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90509
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,4,N Current (Min),A,12.75
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,4,N Current (Max),A,49.88
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,4,N Current (RMS),A,32.88
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.0
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.25
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,59.38
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.75
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.88
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.37
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.81
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81256
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99374
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97134
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,3,N Current (Min),A,36.5
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,3,N Current (Max),A,52.88
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,3,N Current (RMS),A,43.12
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,51.5
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,69.38
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.12
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,47.5
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,59.38
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.25
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.5
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.44
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89935
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98166
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86972
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,2,N Current (Min),A,10.88
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,2,N Current (Max),A,27.38
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,2,N Current (RMS),A,15.75
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,43.75
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.88
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.0
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.56
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-45.25
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.19
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91766
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83349
