Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92172
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,1,N Current (Min),A,20.5
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,1,N Current (Max),A,12.5
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.25
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.62
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.38
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.36
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.33
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.92
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,busbar,,N Current (Min),A,40.25
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,busbar,,N Current (Max),A,85.0
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (Min),A,62.25
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (Max),A,86.0
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.62
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (Min),A,117.12
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (Max),A,148.12
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.12
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (Min),A,73.25
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (Max),A,91.62
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.25
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T00:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.31
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.12
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92691
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96786
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9292
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,4,N Current (Min),A,19.75
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,4,N Current (Max),A,49.25
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,4,N Current (RMS),A,31.38
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,15.38
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.25
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,58.12
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.88
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.0
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.13
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.06
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78973
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99533
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97778
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,3,N Current (Min),A,35.38
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,3,N Current (Max),A,55.62
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,3,N Current (RMS),A,47.0
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.12
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,73.0
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.25
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,44.88
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,65.88
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.25
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.19
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90723
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98605
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8836
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,2,N Current (Min),A,10.75
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,2,N Current (Max),A,35.5
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,2,N Current (RMS),A,18.62
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,53.25
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.94
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.94
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90951
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75915
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90408
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,1,N Current (Min),A,21.5
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,1,N Current (Max),A,14.62
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,13.0
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.88
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.33
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.25
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.52
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.14
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,busbar,,N Current (Min),A,34.5
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,busbar,,N Current (Max),A,84.38
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (Min),A,63.12
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (Max),A,102.25
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (Min),A,94.12
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (Max),A,153.12
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (Min),A,69.62
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (Max),A,97.25
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.62
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T00:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.07
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.56
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.75
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92255
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93799
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93112
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,4,N Current (Min),A,13.25
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,4,N Current (Max),A,40.0
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,4,N Current (RMS),A,22.62
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,14.62
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.25
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,48.38
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.75
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.81
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8948
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98233
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98145
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,3,N Current (Min),A,25.62
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,3,N Current (Max),A,68.0
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,3,N Current (RMS),A,39.62
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.62
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.88
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.5
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.62
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.12
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,51.62
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,86.0
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.75
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.94
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.62
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87497
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97479
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90619
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,2,N Current (Min),A,11.5
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,2,N Current (Max),A,28.38
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.5
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.37
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.38
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.44
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94211
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88705
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91846
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,1,N Current (Min),A,23.75
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,1,N Current (Max),A,15.5
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.5
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.44
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.61
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.86
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.02
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.31
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.5
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,busbar,,N Current (Min),A,33.75
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,busbar,,N Current (Max),A,63.0
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.75
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (Min),A,75.0
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (Max),A,99.5
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.88
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (Min),A,79.38
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (Max),A,124.88
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.88
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (Min),A,78.62
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (Max),A,120.75
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.75
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-14T00:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.94
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78335
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99448
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95984
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,4,N Current (Min),A,64.62
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,4,N Current (Max),A,105.12
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,4,N Current (RMS),A,79.12
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,14.88
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,75.25
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,117.25
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,89.38
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,28.88
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.13
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.81
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88605
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98157
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98611
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,3,N Current (Min),A,43.12
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,3,N Current (Max),A,75.0
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,3,N Current (RMS),A,53.0
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,50.25
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.12
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,69.88
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,90.5
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.75
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.56
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.56
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86853
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97702
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94171
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,2,N Current (Min),A,11.12
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,2,N Current (Max),A,30.88
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,2,N Current (RMS),A,18.0
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,45.75
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,45.75
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.62
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.19
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93256
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90094
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97232
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,1,N Current (Min),A,22.12
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,1,N Current (Max),A,13.5
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.0
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.5
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,busbar,,N Current (Min),A,52.25
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,busbar,,N Current (Max),A,121.0
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (Min),A,64.0
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (Max),A,108.5
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.38
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (Min),A,131.62
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (Max),A,211.38
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.25
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (Min),A,101.75
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (Max),A,126.88
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.88
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T23:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.94
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81073
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98865
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9747
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,4,N Current (Min),A,26.62
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,4,N Current (Max),A,98.5
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,4,N Current (RMS),A,65.12
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,14.25
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,40.0
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,109.5
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.25
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,32.12
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.62
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.06
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86233
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97818
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98801
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,3,N Current (Min),A,41.75
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,3,N Current (Max),A,59.12
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,3,N Current (RMS),A,50.0
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.0
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.75
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,50.0
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.38
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,63.88
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,82.0
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.25
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.13
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94781
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96423
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92645
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,2,N Current (Min),A,14.5
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,2,N Current (Max),A,42.5
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,2,N Current (RMS),A,29.38
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.75
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,57.12
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.25
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.88
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96512
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87811
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84048
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,1,N Current (Min),A,27.0
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,1,N Current (Max),A,22.25
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
