Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,11.0
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.62
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,busbar,,N Current (Min),A,39.12
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,busbar,,N Current (Max),A,81.12
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,55.25
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (Min),A,82.12
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (Max),A,123.75
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.62
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (Min),A,125.25
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (Max),A,182.5
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (Min),A,100.25
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (Max),A,128.38
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T23:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.75
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.87
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86792
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96872
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96225
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,4,N Current (Min),A,25.62
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,4,N Current (Max),A,68.25
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,4,N Current (RMS),A,38.62
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,10.62
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,39.88
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,78.5
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.0
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.25
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.75
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8472
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9827
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9855
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,3,N Current (Min),A,35.88
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,3,N Current (Max),A,57.5
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,3,N Current (RMS),A,47.12
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.62
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,54.88
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.12
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,64.25
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,77.38
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.38
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.68
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92056
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94446
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8771
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,2,N Current (Min),A,15.0
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,2,N Current (Max),A,39.25
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,2,N Current (RMS),A,23.75
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.38
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.75
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.81
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.88
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.06
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97079
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8934
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.71719
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,1,N Current (Min),A,34.25
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,1,N Current (Max),A,23.0
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.0
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,5.62
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,busbar,,N Current (Min),A,36.25
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,busbar,,N Current (Max),A,62.12
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.62
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (Min),A,83.62
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (Max),A,113.75
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.25
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (Min),A,109.12
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (Max),A,146.12
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.12
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (Min),A,99.75
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (Max),A,119.5
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T23:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.31
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.19
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86847
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97263
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97842
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,4,N Current (Min),A,25.75
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,4,N Current (Max),A,68.38
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,4,N Current (RMS),A,40.0
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,13.38
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.12
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,40.12
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,82.88
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.88
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,38.38
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.62
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.62
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87051
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97403
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98279
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,3,N Current (Min),A,26.75
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,3,N Current (Max),A,61.88
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,3,N Current (RMS),A,46.75
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.88
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.62
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,58.75
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,79.5
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.12
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.81
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.37
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.06
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86972
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96921
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86645
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,2,N Current (Min),A,12.25
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,2,N Current (Max),A,29.62
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.25
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.5
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.25
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.81
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.38
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97571
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90246
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88196
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,1,N Current (Min),A,27.5
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,1,N Current (Max),A,18.5
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.5
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.67
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.11
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.91
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,busbar,,N Current (Min),A,40.12
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,busbar,,N Current (Max),A,85.0
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.75
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (Min),A,72.88
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (Max),A,101.62
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.12
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (Min),A,102.0
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (Max),A,169.88
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.62
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (Min),A,102.12
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (Max),A,125.38
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.38
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T23:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.0
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80816
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97662
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9888
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,4,N Current (Min),A,29.12
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,4,N Current (Max),A,64.25
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,4,N Current (RMS),A,40.75
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,10.62
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.88
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,43.12
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,76.38
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.38
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.88
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,51.88
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.25
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.69
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89917
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95593
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97385
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,3,N Current (Min),A,18.38
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,3,N Current (Max),A,51.62
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,3,N Current (RMS),A,31.0
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.88
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.75
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.88
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,42.62
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,72.62
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.88
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.63
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.25
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91293
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97113
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92267
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,2,N Current (Min),A,11.88
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,2,N Current (Max),A,37.5
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,2,N Current (RMS),A,20.62
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.62
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.5
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.75
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.19
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.31
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97266
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91879
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77169
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,1,N Current (Min),A,26.62
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,1,N Current (Max),A,18.12
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.5
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.0
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,6.5
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.62
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.38
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.67
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.67
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,busbar,,N Current (Min),A,39.88
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,busbar,,N Current (Max),A,68.88
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,49.62
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (Min),A,79.75
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (Max),A,110.62
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.38
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (Min),A,110.38
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (Max),A,152.12
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (Min),A,86.12
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (Max),A,135.75
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.38
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T23:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.06
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84424
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9816
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98666
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,4,N Current (Min),A,27.62
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,4,N Current (Max),A,66.88
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,4,N Current (RMS),A,43.38
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,13.38
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.25
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,44.0
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,82.0
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.38
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,33.38
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,43.75
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.75
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.06
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92105
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96793
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98358
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,3,N Current (Min),A,27.88
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,3,N Current (Max),A,58.0
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,3,N Current (RMS),A,39.12
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.38
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,63.12
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.38
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.62
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,53.25
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,86.62
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.38
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.75
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.44
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89056
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9584
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9259
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,2,N Current (Min),A,15.0
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,2,N Current (Max),A,30.12
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,2,N Current (RMS),A,21.12
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.88
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.62
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.56
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.88
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97595
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84027
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86496
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,1,N Current (Min),A,27.25
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,1,N Current (Max),A,20.0
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.38
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.88
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.25
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.06
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
