Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,busbar,,N Current (Min),A,41.25
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,busbar,,N Current (Max),A,59.62
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.75
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (Min),A,87.38
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (Max),A,118.75
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.75
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (Min),A,116.75
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (Max),A,156.0
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (Min),A,103.5
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (Max),A,137.88
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T23:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.06
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87845
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98157
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96756
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,4,N Current (Min),A,33.5
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,4,N Current (Max),A,66.0
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,4,N Current (RMS),A,44.38
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.38
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,45.12
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,75.88
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.88
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.88
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,45.38
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.38
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.31
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95477
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97711
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9776
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,3,N Current (Min),A,16.12
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,3,N Current (Max),A,49.0
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,3,N Current (RMS),A,29.5
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.75
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,59.75
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.88
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.12
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.12
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,39.75
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,79.62
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.62
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.31
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90597
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98077
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92471
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,2,N Current (Min),A,15.38
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,2,N Current (Max),A,41.12
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,2,N Current (RMS),A,26.12
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,56.25
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.62
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,59.38
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.12
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.37
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.87
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96548
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9107
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92486
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,1,N Current (Min),A,25.88
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,1,N Current (Max),A,17.5
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.12
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.0
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.34
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,busbar,,N Current (Min),A,40.5
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,busbar,,N Current (Max),A,88.0
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.12
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (Min),A,99.12
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (Max),A,137.62
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (Min),A,122.88
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (Max),A,181.0
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.12
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (Min),A,82.5
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (Max),A,136.25
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.38
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T22:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.63
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.19
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94754
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97995
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96127
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,4,N Current (Min),A,28.88
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,4,N Current (Max),A,85.75
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,4,N Current (RMS),A,47.88
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,28.88
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,44.0
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,96.75
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.75
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.5
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.62
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.62
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.31
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.75
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95697
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98175
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98337
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,3,N Current (Min),A,18.0
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,3,N Current (Max),A,50.5
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,3,N Current (RMS),A,35.0
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.12
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,54.88
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.88
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.25
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,57.88
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,42.38
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,89.75
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.62
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.06
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95041
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9866
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91772
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,2,N Current (Min),A,26.0
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,2,N Current (Max),A,48.38
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,2,N Current (RMS),A,35.88
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,67.5
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.12
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.0
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,64.75
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.62
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.0
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.06
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.62
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96194
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86334
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87198
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,1,N Current (Min),A,26.88
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,1,N Current (Max),A,20.75
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.62
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,8.62
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,busbar,,N Current (Min),A,47.38
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,busbar,,N Current (Max),A,99.0
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,62.75
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (Min),A,104.88
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (Max),A,150.25
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.12
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (Min),A,140.88
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (Max),A,210.75
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.88
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (Min),A,83.75
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (Max),A,129.5
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.38
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T22:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.56
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94574
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98608
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9667
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,4,N Current (Min),A,40.25
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,4,N Current (Max),A,102.75
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,4,N Current (RMS),A,55.38
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,26.5
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,54.0
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,102.88
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.12
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,57.88
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.19
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94278
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95569
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97406
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,3,N Current (Min),A,22.12
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,3,N Current (Max),A,56.88
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,3,N Current (RMS),A,34.38
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.12
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,59.5
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.38
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.38
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.25
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,41.88
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,79.5
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.25
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.38
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93384
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98206
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92883
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,2,N Current (Min),A,15.0
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,2,N Current (Max),A,39.62
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,2,N Current (RMS),A,24.5
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.5
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.88
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,53.62
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.12
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.88
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96271
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85525
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84643
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,1,N Current (Min),A,32.0
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,1,N Current (Max),A,21.62
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.25
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,busbar,,N Current (Min),A,48.0
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,busbar,,N Current (Max),A,101.25
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,60.62
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (Min),A,102.25
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (Max),A,139.75
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.75
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (Min),A,136.5
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (Max),A,184.62
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (Min),A,88.0
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (Max),A,126.5
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.75
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T22:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.31
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91302
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97958
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96985
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,4,N Current (Min),A,35.0
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,4,N Current (Max),A,68.62
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,4,N Current (RMS),A,46.5
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,15.5
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,47.12
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,81.5
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.62
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.0
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.37
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9389
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96533
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98068
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,3,N Current (Min),A,24.5
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,3,N Current (Max),A,62.0
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,3,N Current (RMS),A,41.12
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.62
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,52.75
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.12
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.38
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,53.38
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,87.38
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.88
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.37
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.88
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96387
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98556
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91107
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,2,N Current (Min),A,23.75
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,2,N Current (Max),A,50.0
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,2,N Current (RMS),A,34.38
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.88
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,76.62
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.62
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,60.5
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.44
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96832
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85519
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94098
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,1,N Current (Min),A,35.62
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,1,N Current (Max),A,21.25
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.25
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,19.5
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.5
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,busbar,,N Current (Min),A,48.38
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,busbar,,N Current (Max),A,78.62
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.75
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (Min),A,106.88
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (Max),A,160.12
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (Min),A,124.0
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (Max),A,186.38
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.12
