Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (Min),A,103.0
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (Max),A,136.38
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T22:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.56
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91196
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98145
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97696
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,4,N Current (Min),A,28.5
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,4,N Current (Max),A,71.12
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,4,N Current (RMS),A,44.5
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,23.38
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,48.62
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,90.25
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.88
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,39.75
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.88
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.31
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.5
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96011
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96374
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97711
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,3,N Current (Min),A,24.62
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,3,N Current (Max),A,56.12
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,3,N Current (RMS),A,34.38
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.12
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,61.75
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.62
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.75
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.25
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.75
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,48.75
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,83.75
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.18
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95569
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98709
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9151
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,2,N Current (Min),A,23.25
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,2,N Current (Max),A,49.12
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,2,N Current (RMS),A,32.62
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.5
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,70.0
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.12
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.75
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,59.0
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.88
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.75
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97659
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84384
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93976
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,1,N Current (Min),A,40.0
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,1,N Current (Max),A,27.25
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.75
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.5
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.88
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,busbar,,N Current (Min),A,49.88
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,busbar,,N Current (Max),A,80.5
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (Min),A,108.25
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (Max),A,167.12
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.12
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (Min),A,124.5
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (Max),A,201.75
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.12
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (Min),A,96.25
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (Max),A,146.38
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.62
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T22:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.63
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92734
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98468
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97931
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,4,N Current (Min),A,32.75
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,4,N Current (Max),A,80.38
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,4,N Current (RMS),A,49.12
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.62
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,48.5
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,95.5
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.75
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.25
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,44.12
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.62
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.5
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96234
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93399
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97848
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,3,N Current (Min),A,23.25
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,3,N Current (Max),A,55.5
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,3,N Current (RMS),A,38.88
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,39.5
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,73.12
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.88
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.5
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,47.88
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,72.0
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.62
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.87
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9397
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99359
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94205
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (Min),A,23.5
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (Max),A,50.38
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (RMS),A,37.62
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,72.5
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,55.88
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,77.62
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.5
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.88
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97116
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83066
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94391
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,1,N Current (Min),A,33.5
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,1,N Current (Max),A,26.25
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.0
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.5
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,busbar,,N Current (Min),A,52.0
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,busbar,,N Current (Max),A,87.5
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.88
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (Min),A,110.62
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (Max),A,168.0
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.75
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (Min),A,146.0
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (Max),A,185.75
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.88
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (Min),A,97.5
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (Max),A,133.12
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.25
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T22:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.25
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94519
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98648
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97949
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,4,N Current (Min),A,38.88
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,4,N Current (Max),A,84.0
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,4,N Current (RMS),A,56.38
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,16.88
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.75
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,55.75
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,98.12
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.38
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.5
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,38.62
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.62
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.63
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.81
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9744
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9555
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98254
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,3,N Current (Min),A,30.88
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,3,N Current (Max),A,53.5
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,3,N Current (RMS),A,41.12
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,49.12
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,77.75
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.88
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.25
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,54.5
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,86.0
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.75
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.25
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.19
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92322
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98318
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91754
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (Min),A,23.5
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (Max),A,48.62
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (RMS),A,30.88
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.12
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,58.0
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.12
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,73.88
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.87
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96881
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89725
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97516
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,1,N Current (Min),A,34.12
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,1,N Current (Max),A,21.38
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.12
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.75
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.0
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,busbar,,N Current (Min),A,50.25
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,busbar,,N Current (Max),A,82.5
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,63.38
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (Min),A,114.75
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (Max),A,158.88
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (Min),A,136.62
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (Max),A,193.0
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.12
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (Min),A,107.62
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (Max),A,145.75
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T21:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.31
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91666
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99051
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96945
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,4,N Current (Min),A,48.0
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,4,N Current (Max),A,92.75
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,4,N Current (RMS),A,68.75
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,17.75
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,64.5
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,105.88
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.62
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,44.62
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.13
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.81
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96649
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9754
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9837
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,3,N Current (Min),A,22.12
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,3,N Current (Max),A,53.5
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,3,N Current (RMS),A,36.25
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,47.75
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,57.38
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.88
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,65.75
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.38
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,62.0
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,83.38
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.0
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96057
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9805
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92016
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (Min),A,28.62
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (Max),A,49.75
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (RMS),A,36.5
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.0
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,74.38
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.25
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.75
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,61.62
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.38
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.75
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.87
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95846
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86737
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93268
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,1,N Current (Min),A,33.38
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,1,N Current (Max),A,23.25
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.88
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.62
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,busbar,,N Current (Min),A,55.0
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,busbar,,N Current (Max),A,99.75
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,73.62
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (Min),A,119.38
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (Max),A,168.62
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (Min),A,160.25
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (Max),A,216.75
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.38
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (Min),A,112.38
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (Max),A,141.38
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.12
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T21:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.94
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
