Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92856
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99197
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97702
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,4,N Current (Min),A,50.25
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,4,N Current (Max),A,108.5
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,4,N Current (RMS),A,74.88
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.25
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,68.0
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,125.0
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,89.88
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.25
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,37.38
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.12
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.56
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97217
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96655
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98953
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,3,N Current (Min),A,33.38
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,3,N Current (Max),A,80.5
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,3,N Current (RMS),A,54.38
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,44.5
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,69.88
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.38
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,49.62
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,58.38
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,117.62
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.0
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.5
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95895
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98764
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92193
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (Min),A,22.62
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (Max),A,49.62
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (RMS),A,38.12
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.12
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,76.0
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,48.75
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,71.0
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.12
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.44
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.81
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96094
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86114
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92914
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,1,N Current (Min),A,23.38
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,1,N Current (Max),A,21.62
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.75
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.88
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,busbar,,N Current (Min),A,53.62
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,busbar,,N Current (Max),A,111.25
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,71.38
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (Min),A,118.75
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (Max),A,171.75
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.25
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (Min),A,166.38
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (Max),A,244.75
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.75
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (Min),A,107.0
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (Max),A,177.62
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.38
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T21:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.13
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93289
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98517
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98157
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,4,N Current (Min),A,24.62
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,4,N Current (Max),A,79.25
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,4,N Current (RMS),A,52.0
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.5
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,38.38
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,95.25
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.88
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.38
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.5
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.88
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97235
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96106
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99075
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,3,N Current (Min),A,42.75
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,3,N Current (Max),A,82.5
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,3,N Current (RMS),A,62.62
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,44.75
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,74.75
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.38
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.0
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,47.0
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,76.75
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,113.88
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.38
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.37
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95013
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98389
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90973
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (Min),A,21.5
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (Max),A,50.75
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (RMS),A,33.75
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.25
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,75.75
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.12
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,43.5
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,66.25
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.5
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.5
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96136
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84192
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96582
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,1,N Current (Min),A,34.62
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,1,N Current (Max),A,21.88
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,37.62
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.5
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.5
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,busbar,,N Current (Min),A,53.38
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,busbar,,N Current (Max),A,71.62
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.75
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (Min),A,122.75
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (Max),A,170.88
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.62
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (Min),A,128.62
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (Max),A,193.62
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.12
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (Min),A,133.12
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (Max),A,175.0
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.62
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T21:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.81
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95901
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98151
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97675
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,4,N Current (Min),A,25.5
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,4,N Current (Max),A,61.0
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,4,N Current (RMS),A,39.5
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,21.12
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,41.62
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,82.12
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.25
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.12
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,40.25
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.38
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9729
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97693
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.991
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,3,N Current (Min),A,40.75
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,3,N Current (Max),A,90.62
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,3,N Current (RMS),A,62.12
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,40.0
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,67.62
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.75
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,49.38
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,89.38
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,117.12
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,102.25
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.69
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.44
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95691
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98471
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90323
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (Min),A,24.88
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (Max),A,51.62
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (RMS),A,35.75
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,45.38
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,68.62
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.62
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,44.25
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,72.25
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.75
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94528
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92294
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95453
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,1,N Current (Min),A,26.25
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,1,N Current (Max),A,17.88
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.12
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.5
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.75
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,busbar,,N Current (Min),A,53.5
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,busbar,,N Current (Max),A,71.62
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.62
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (Min),A,122.5
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (Max),A,163.38
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.75
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (Min),A,134.62
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (Max),A,191.88
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (Min),A,142.5
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (Max),A,171.0
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.38
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T21:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97821
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94781
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9826
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,4,N Current (Min),A,12.25
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,4,N Current (Max),A,50.5
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,4,N Current (RMS),A,25.38
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.12
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,72.12
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.88
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.88
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,47.25
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.25
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.87
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96921
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97452
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99356
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,3,N Current (Min),A,43.75
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,3,N Current (Max),A,105.38
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,3,N Current (RMS),A,75.75
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,39.62
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,69.38
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.12
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.12
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,47.38
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,82.12
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,138.5
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,111.38
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.81
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95969
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98981
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91809
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (Min),A,25.0
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (Max),A,49.75
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (RMS),A,37.38
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,44.0
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,73.88
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,47.5
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,76.75
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.25
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.56
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94586
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89895
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95532
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,1,N Current (Min),A,21.12
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,1,N Current (Max),A,15.5
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.25
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,busbar,,N Current (Min),A,56.12
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,busbar,,N Current (Max),A,92.38
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (Min),A,114.12
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (Max),A,179.0
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (Min),A,120.62
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (Max),A,185.88
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.38
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (Min),A,148.5
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (Max),A,201.5
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.62
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T21:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.69
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95727
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94302
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98734
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,4,N Current (Min),A,16.12
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,4,N Current (Max),A,41.38
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,4,N Current (RMS),A,26.12
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
