Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.25
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.88
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.62
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,55.38
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,37.5
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,53.88
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.75
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.25
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96161
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95877
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99231
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,3,N Current (Min),A,46.0
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,3,N Current (Max),A,100.5
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,3,N Current (RMS),A,73.0
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.12
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,58.88
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.0
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,83.5
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,130.88
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,105.12
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.07
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96933
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98825
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94772
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (Min),A,27.38
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (Max),A,53.5
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (RMS),A,38.38
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,55.5
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,90.5
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,46.62
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,64.88
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.44
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9686
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89361
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97565
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,1,N Current (Min),A,22.75
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,1,N Current (Max),A,16.88
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.12
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.25
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,busbar,,N Current (Min),A,58.5
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,busbar,,N Current (Max),A,103.5
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.12
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (Min),A,132.25
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (Max),A,169.25
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.38
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (Min),A,118.75
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (Max),A,162.88
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (Min),A,150.75
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (Max),A,211.0
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.75
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T20:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.5
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93133
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96344
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9776
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,4,N Current (Min),A,20.75
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,4,N Current (Max),A,72.12
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,4,N Current (RMS),A,34.38
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.12
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,88.25
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.38
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,28.88
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,45.25
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.38
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.25
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.31
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96555
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97189
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99112
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,3,N Current (Min),A,41.62
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,3,N Current (Max),A,87.75
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,3,N Current (RMS),A,61.88
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,42.88
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,55.25
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.62
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.5
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.25
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,79.62
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,117.62
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,98.25
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.87
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96713
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98529
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93982
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (Min),A,26.12
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (Max),A,58.88
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (RMS),A,38.25
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,49.12
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,86.12
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.88
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,62.38
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.12
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.25
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.5
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94598
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83407
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96442
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,1,N Current (Min),A,23.5
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,1,N Current (Max),A,17.12
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.0
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,busbar,,N Current (Min),A,55.88
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,busbar,,N Current (Max),A,87.0
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.38
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (Min),A,123.25
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (Max),A,166.5
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (Min),A,122.25
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (Max),A,184.12
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.38
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (Min),A,142.0
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (Max),A,187.5
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.25
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T20:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94846
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94156
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98441
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,4,N Current (Min),A,18.75
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,4,N Current (Max),A,49.62
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,4,N Current (RMS),A,28.62
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.12
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.62
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,59.62
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.12
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,29.62
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,71.62
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.25
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.69
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.81
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96063
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98013
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98859
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,3,N Current (Min),A,41.75
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,3,N Current (Max),A,80.25
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,3,N Current (RMS),A,57.38
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.25
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,58.38
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,86.25
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.38
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,74.25
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,122.88
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.38
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.25
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94961
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98499
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92557
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (Min),A,23.62
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (Max),A,49.75
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (RMS),A,35.62
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.38
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,71.12
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.38
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,49.12
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,69.5
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.69
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.25
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93838
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91144
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93579
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,1,N Current (Min),A,25.88
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,1,N Current (Max),A,16.12
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.62
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,20.38
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,busbar,,N Current (Min),A,57.75
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,busbar,,N Current (Max),A,103.38
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.38
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (Min),A,106.5
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (Max),A,160.62
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.75
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (Min),A,131.25
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (Max),A,214.38
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (Min),A,131.25
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (Max),A,203.5
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.25
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T20:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.5
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94757
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97235
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98413
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,4,N Current (Min),A,21.0
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,4,N Current (Max),A,69.38
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,4,N Current (RMS),A,39.12
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.25
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,87.38
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.88
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.5
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,44.62
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.38
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.69
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97763
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9747
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98889
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,3,N Current (Min),A,33.5
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,3,N Current (Max),A,90.25
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,3,N Current (RMS),A,58.12
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,48.25
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,70.88
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.12
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,75.12
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.75
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,74.5
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,120.38
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.25
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.44
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95315
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98892
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90607
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (Min),A,31.12
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (Max),A,54.38
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (RMS),A,41.88
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.62
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,75.0
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.12
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,49.5
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,74.12
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.62
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.0
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.69
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87936
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89749
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94934
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,1,N Current (Min),A,16.38
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,1,N Current (Max),A,10.25
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.5
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.0
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,busbar,,N Current (Min),A,57.38
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,busbar,,N Current (Max),A,89.0
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.88
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (Min),A,109.38
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (Max),A,154.75
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.12
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (Min),A,136.88
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (Max),A,198.75
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (Min),A,137.88
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (Max),A,183.5
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.88
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T20:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94086
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98386
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9899
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,4,N Current (Min),A,28.38
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,4,N Current (Max),A,91.62
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,4,N Current (RMS),A,50.12
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.5
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,44.75
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,110.88
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.38
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,35.38
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,68.25
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.75
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
