Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97894
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9917
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98795
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,3,N Current (Min),A,26.0
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,3,N Current (Max),A,59.38
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,3,N Current (RMS),A,42.88
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,48.75
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,79.75
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.75
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,45.0
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,93.88
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.75
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,74.75
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,113.12
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,92.62
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.0
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97168
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98679
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92178
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (Min),A,30.88
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (Max),A,73.25
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (RMS),A,44.0
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,49.0
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,102.12
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.75
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,48.88
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,67.62
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.12
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.69
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.94
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86258
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87695
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94968
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,1,N Current (Min),A,14.5
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,1,N Current (Max),A,11.25
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.0
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,busbar,,N Current (Min),A,57.75
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,busbar,,N Current (Max),A,144.12
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.62
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (Min),A,122.25
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (Max),A,177.12
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.62
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (Min),A,154.0
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (Max),A,280.38
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (Min),A,142.38
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (Max),A,191.5
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.75
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T20:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.56
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9581
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96725
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99313
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,4,N Current (Min),A,13.25
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,4,N Current (Max),A,54.62
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,4,N Current (RMS),A,37.0
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,50.75
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.62
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,65.88
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.12
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,36.0
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,81.75
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.75
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.5
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96493
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98981
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98322
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,3,N Current (Min),A,25.88
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,3,N Current (Max),A,72.0
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,3,N Current (RMS),A,44.38
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.38
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,69.38
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.75
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,40.88
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,87.25
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.25
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,64.88
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,108.25
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.75
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.75
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97205
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98679
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93448
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (Min),A,29.12
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (Max),A,68.25
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (RMS),A,43.0
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,52.75
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,99.5
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.12
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,43.5
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,60.12
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.75
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.0
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88388
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9122
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93014
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,1,N Current (Min),A,18.62
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,1,N Current (Max),A,12.5
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.25
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.38
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,busbar,,N Current (Min),A,59.88
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,busbar,,N Current (Max),A,102.0
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,74.38
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (Min),A,120.38
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (Max),A,196.38
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.88
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (Min),A,145.0
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (Max),A,220.12
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.88
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (Min),A,135.38
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (Max),A,213.25
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.62
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T20:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.88
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99097
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97678
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99652
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,4,N Current (Min),A,12.25
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,4,N Current (Max),A,61.0
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,4,N Current (RMS),A,22.62
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,57.62
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.25
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,36.0
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,81.88
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.62
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,52.5
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,83.88
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.5
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.31
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97021
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98569
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98529
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,3,N Current (Min),A,24.38
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,3,N Current (Max),A,65.38
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,3,N Current (RMS),A,45.5
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.62
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,73.88
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.88
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,48.12
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,72.0
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.88
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,67.62
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,113.25
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.0
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9819
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97958
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94806
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (Min),A,25.0
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (Max),A,73.0
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (RMS),A,48.38
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,55.12
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,97.75
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.38
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.0
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,65.25
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.12
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.25
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.94
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9603
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90573
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96539
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,1,N Current (Min),A,28.5
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,1,N Current (Max),A,18.75
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.75
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.88
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.97
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,busbar,,N Current (Min),A,58.12
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,busbar,,N Current (Max),A,89.12
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.25
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (Min),A,160.75
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (Max),A,230.62
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.75
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (Min),A,153.5
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (Max),A,197.0
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (Min),A,158.12
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (Max),A,225.0
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.12
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T19:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.62
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94183
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98453
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99637
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,4,N Current (Min),A,40.12
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,4,N Current (Max),A,80.75
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,4,N Current (RMS),A,56.62
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.25
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,47.25
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,103.88
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.38
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,52.75
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,86.25
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.12
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.0
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97684
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98285
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9873
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,3,N Current (Min),A,23.12
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,3,N Current (Max),A,53.38
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,3,N Current (RMS),A,36.5
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,51.0
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,73.25
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.25
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,39.62
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,67.5
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.75
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,62.25
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,99.25
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.0
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9848
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98813
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96078
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (Min),A,34.62
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (Max),A,78.5
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (RMS),A,51.25
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,62.12
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,117.88
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.5
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.12
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,66.62
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.12
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,51.75
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94034
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87924
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96951
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,1,N Current (Min),A,28.75
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,1,N Current (Max),A,14.5
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.62
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.88
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,busbar,,N Current (Min),A,57.62
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,busbar,,N Current (Max),A,80.12
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.38
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (Min),A,146.75
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (Max),A,207.75
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (Min),A,161.88
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (Max),A,227.12
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (Min),A,156.0
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (Max),A,232.0
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.25
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T19:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9328
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96643
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99557
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,4,N Current (Min),A,39.62
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,4,N Current (Max),A,62.5
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,4,N Current (RMS),A,50.5
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.25
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.75
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.38
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,70.0
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,56.0
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,87.88
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.25
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.63
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98267
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98331
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99036
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,3,N Current (Min),A,25.75
