Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,3,N Current (Max),A,65.0
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,3,N Current (RMS),A,41.12
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,51.75
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,84.62
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.88
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,37.75
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,63.88
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.25
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,73.38
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,105.62
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.12
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96551
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98526
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97021
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (Min),A,20.12
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (Max),A,76.88
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (RMS),A,38.88
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,45.0
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,115.38
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.62
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,44.88
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,59.38
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.38
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.19
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.38
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94501
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93033
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96985
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,1,N Current (Min),A,23.5
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,1,N Current (Max),A,14.75
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.81
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,busbar,,N Current (Min),A,60.75
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,busbar,,N Current (Max),A,93.75
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.12
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (Min),A,142.12
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (Max),A,201.88
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.75
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (Min),A,144.62
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (Max),A,185.75
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (Min),A,179.5
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (Max),A,229.62
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.62
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T19:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.13
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96173
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98614
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99268
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,4,N Current (Min),A,26.62
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,4,N Current (Max),A,66.38
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,4,N Current (RMS),A,47.75
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,25.5
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.38
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,46.0
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,91.38
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.25
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,46.12
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,78.62
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.12
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97763
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98914
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9888
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,3,N Current (Min),A,27.0
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,3,N Current (Max),A,56.12
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,3,N Current (RMS),A,39.38
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.88
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,76.88
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.88
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,42.5
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,83.38
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.62
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,71.62
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,100.62
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.0
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96036
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9845
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97595
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (Min),A,20.12
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (Max),A,53.62
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (RMS),A,33.75
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,42.5
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,90.88
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.12
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.25
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,83.0
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,53.38
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.31
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.19
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90829
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90384
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98392
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,1,N Current (Min),A,15.62
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,1,N Current (Max),A,11.25
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.88
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.38
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,busbar,,N Current (Min),A,61.0
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,busbar,,N Current (Max),A,109.88
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,75.25
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (Min),A,121.0
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (Max),A,176.0
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.12
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (Min),A,154.38
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (Max),A,246.12
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (Min),A,169.25
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (Max),A,237.38
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.25
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T19:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.991
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98575
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9957
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,4,N Current (Min),A,28.62
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,4,N Current (Max),A,65.38
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,4,N Current (RMS),A,43.75
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.25
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.38
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,52.12
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,99.38
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,51.25
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,84.25
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.12
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97363
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99042
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99042
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,3,N Current (Min),A,27.88
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,3,N Current (Max),A,81.38
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,3,N Current (RMS),A,52.5
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,42.62
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,68.38
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.62
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,39.75
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,86.0
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,73.5
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,123.0
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.25
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97571
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98859
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96515
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (Min),A,22.12
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (Max),A,76.88
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (RMS),A,42.75
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,54.88
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,112.88
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.38
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,44.75
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,73.88
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.75
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,57.12
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.25
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.5
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89691
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90869
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98965
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,1,N Current (Min),A,25.25
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,1,N Current (Max),A,13.75
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.12
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.12
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.75
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.91
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,busbar,,N Current (Min),A,62.62
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,busbar,,N Current (Max),A,108.0
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,78.88
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (Min),A,140.88
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (Max),A,199.75
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (Min),A,164.12
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (Max),A,241.62
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (Min),A,183.25
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (Max),A,251.5
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.88
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T19:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.81
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96283
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98419
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9964
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,4,N Current (Min),A,23.0
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,4,N Current (Max),A,86.75
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,4,N Current (RMS),A,52.0
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.0
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.75
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,47.62
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,109.75
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,43.5
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,95.38
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.38
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97964
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99152
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99145
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,3,N Current (Min),A,28.75
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,3,N Current (Max),A,92.38
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,3,N Current (RMS),A,53.38
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.0
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,74.25
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.75
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,43.5
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,79.62
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.62
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,83.62
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,133.38
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,104.75
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98511
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98456
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96756
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (Min),A,31.25
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (Max),A,108.25
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (RMS),A,62.12
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,64.38
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,138.12
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,96.75
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,43.12
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,84.75
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.25
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.12
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.69
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94314
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90881
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98306
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,1,N Current (Min),A,25.62
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,1,N Current (Max),A,15.38
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.5
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.12
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.62
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,busbar,,N Current (Min),A,61.25
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,busbar,,N Current (Max),A,99.75
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.88
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (Min),A,141.0
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (Max),A,241.0
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.75
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (Min),A,168.0
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (Max),A,260.62
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.62
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (Min),A,189.25
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (Max),A,265.25
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.75
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T19:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.88
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95877
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9924
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99692
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,4,N Current (Min),A,47.12
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,4,N Current (Max),A,101.5
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,4,N Current (RMS),A,67.38
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,27.88
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,67.25
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,131.12
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,92.62
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,51.38
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,105.12
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.88
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97977
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99158
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98843
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,3,N Current (Min),A,22.75
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,3,N Current (Max),A,69.0
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,3,N Current (RMS),A,45.25
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.25
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,80.5
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.12
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,40.5
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,92.5
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,72.62
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,117.38
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.62
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
