Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95496
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98648
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98734
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (Min),A,18.88
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (Max),A,55.12
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (RMS),A,29.88
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,42.0
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,94.62
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.75
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,43.0
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,76.25
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,64.12
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.88
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.06
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.38
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86578
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92444
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9852
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,1,N Current (Min),A,20.62
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,1,N Current (Max),A,13.62
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.62
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.22
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,busbar,,N Current (Min),A,67.5
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,busbar,,N Current (Max),A,149.25
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,99.5
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (Min),A,121.38
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (Max),A,184.0
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.88
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (Min),A,175.12
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (Max),A,285.12
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.62
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (Min),A,190.88
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (Max),A,278.25
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T18:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.25
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97473
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98923
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99683
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,4,N Current (Min),A,31.62
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,4,N Current (Max),A,74.88
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,4,N Current (RMS),A,54.25
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.0
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.88
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,59.88
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,105.38
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.12
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,50.88
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,90.5
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.5
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98306
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98648
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98965
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,3,N Current (Min),A,25.38
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,3,N Current (Max),A,88.38
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,3,N Current (RMS),A,50.88
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,48.88
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,89.88
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.38
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,34.0
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,65.5
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.25
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,67.25
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,136.0
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.62
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9801
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.991
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99268
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (Min),A,20.12
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (Max),A,66.0
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (RMS),A,37.12
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,58.88
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,119.88
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.12
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,43.88
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,92.0
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.75
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.88
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,73.62
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.25
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.25
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90372
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92572
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99072
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,1,N Current (Min),A,30.75
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,1,N Current (Max),A,15.62
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.62
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.75
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.38
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,busbar,,N Current (Min),A,61.88
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,busbar,,N Current (Max),A,122.0
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.12
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (Min),A,151.12
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (Max),A,232.88
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.12
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (Min),A,161.12
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (Max),A,248.0
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (Min),A,215.75
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (Max),A,292.38
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.62
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T18:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.62
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97928
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98709
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9968
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,4,N Current (Min),A,30.25
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,4,N Current (Max),A,62.88
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,4,N Current (RMS),A,47.75
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,29.12
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.88
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,55.75
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,95.0
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.12
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,36.88
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,85.62
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.62
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98654
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98813
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98349
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,3,N Current (Min),A,18.0
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,3,N Current (Max),A,56.88
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,3,N Current (RMS),A,31.75
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,53.12
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,108.12
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.88
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,40.88
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,69.5
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,61.75
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,105.75
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.25
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97617
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99289
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99319
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (Min),A,18.38
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (Max),A,45.0
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (RMS),A,27.38
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,46.38
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,96.5
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.25
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,49.38
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,98.5
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.75
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,40.25
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,70.88
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.62
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.75
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.0
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92465
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91766
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99487
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,1,N Current (Min),A,34.12
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,1,N Current (Max),A,18.88
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.0
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.67
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,busbar,,N Current (Min),A,60.88
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,busbar,,N Current (Max),A,111.38
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (Min),A,144.25
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (Max),A,225.12
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (Min),A,170.25
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (Max),A,268.62
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (Min),A,181.12
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (Max),A,264.12
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.12
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T18:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.0
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9679
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98947
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9928
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,4,N Current (Min),A,34.0
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,4,N Current (Max),A,100.88
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,4,N Current (RMS),A,58.0
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,24.75
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.75
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,50.62
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,127.25
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.38
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,35.5
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,66.25
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.62
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.0
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98755
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99127
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9884
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,3,N Current (Min),A,17.75
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,3,N Current (Max),A,56.5
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,3,N Current (RMS),A,33.38
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,58.0
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,112.25
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.0
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,42.38
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,92.12
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,66.75
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,110.62
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.88
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98367
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99347
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99414
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (Min),A,19.75
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (Max),A,55.0
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (RMS),A,29.5
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,59.38
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,109.75
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.88
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,53.38
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,89.88
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.25
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.12
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,90.62
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.75
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95779
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85995
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99597
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,1,N Current (Min),A,43.38
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,1,N Current (Max),A,20.88
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.5
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.88
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.5
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.7
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.33
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,busbar,,N Current (Min),A,59.38
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,busbar,,N Current (Max),A,117.62
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,75.38
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (Min),A,165.38
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (Max),A,246.38
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.62
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (Min),A,182.75
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (Max),A,286.62
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (Min),A,177.38
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (Max),A,279.75
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.62
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T18:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97241
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98346
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99271
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,4,N Current (Min),A,14.88
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,4,N Current (Max),A,77.0
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,4,N Current (RMS),A,48.5
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.0
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,37.88
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,97.62
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.38
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,36.75
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,60.5
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.75
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99185
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9946
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98444
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,3,N Current (Min),A,17.12
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,3,N Current (Max),A,54.75
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,3,N Current (RMS),A,28.75
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,70.38
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,124.25
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,101.5
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,67.88
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,100.5
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.75
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,52.5
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,101.88
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.75
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98441
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98941
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99646
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
