Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (Min),A,20.5
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (Max),A,51.12
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (RMS),A,32.0
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,64.25
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,110.88
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.0
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,52.12
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,108.38
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,61.12
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,91.25
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.12
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.81
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.952
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86902
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99515
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,1,N Current (Min),A,39.38
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,1,N Current (Max),A,20.25
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.12
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.06
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.48
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.97
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,busbar,,N Current (Min),A,60.88
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,busbar,,N Current (Max),A,103.25
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.12
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (Min),A,182.0
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (Max),A,260.62
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.38
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (Min),A,182.25
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (Max),A,290.38
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (Min),A,191.88
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (Max),A,268.5
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.75
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T18:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.12
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.0
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95773
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95679
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99307
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,4,N Current (Min),A,14.38
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,4,N Current (Max),A,51.88
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,4,N Current (RMS),A,32.75
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.0
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,71.75
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.12
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,37.5
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,61.62
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.12
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98856
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98312
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99033
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,3,N Current (Min),A,17.5
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,3,N Current (Max),A,80.0
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,3,N Current (RMS),A,47.0
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,55.0
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,115.38
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,83.38
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.75
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,81.38
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,77.88
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,128.25
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,97.38
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98505
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98016
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99435
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (Min),A,30.38
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (Max),A,70.5
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (RMS),A,52.75
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,64.0
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,121.88
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,92.38
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.5
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,62.75
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.12
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,38.62
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,104.25
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.88
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.57
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95755
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96139
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99173
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,1,N Current (Min),A,28.62
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,1,N Current (Max),A,15.25
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.38
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.38
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.05
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.66
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,busbar,,N Current (Min),A,63.5
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,busbar,,N Current (Max),A,153.62
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,99.12
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (Min),A,174.88
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (Max),A,259.0
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.25
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (Min),A,134.25
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (Max),A,200.38
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (Min),A,185.0
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (Max),A,303.0
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.75
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T18:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.37
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95663
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93475
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99542
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,4,N Current (Min),A,26.12
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,4,N Current (Max),A,67.75
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,4,N Current (RMS),A,45.25
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,14.75
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,65.5
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,49.62
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,93.0
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.25
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99149
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99197
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98712
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,3,N Current (Min),A,17.38
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,3,N Current (Max),A,60.5
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,3,N Current (RMS),A,32.12
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,54.38
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,131.25
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,95.0
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,39.5
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,90.12
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.62
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,66.12
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,103.5
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.38
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97134
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98087
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99164
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (Min),A,19.88
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (Max),A,72.38
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (RMS),A,33.12
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,45.75
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,113.38
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.88
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,63.5
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.25
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,38.25
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,87.62
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.62
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92422
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96512
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99457
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,1,N Current (Min),A,29.12
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,1,N Current (Max),A,14.12
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.88
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.12
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.38
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.97
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,busbar,,N Current (Min),A,63.62
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,busbar,,N Current (Max),A,131.12
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,87.88
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (Min),A,153.38
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (Max),A,232.62
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.25
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (Min),A,145.38
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (Max),A,221.88
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.25
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (Min),A,185.5
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (Max),A,281.12
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T17:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.31
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95758
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92563
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99405
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,4,N Current (Min),A,28.0
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,4,N Current (Max),A,61.38
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,4,N Current (RMS),A,42.25
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,21.25
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.25
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,52.75
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,45.62
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,86.12
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.38
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99005
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98871
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99152
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,3,N Current (Min),A,23.5
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,3,N Current (Max),A,78.12
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,3,N Current (RMS),A,45.38
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,53.88
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,103.5
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,43.75
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,71.25
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,84.62
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,131.62
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,104.25
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98032
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97925
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98932
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (Min),A,21.75
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (Max),A,59.75
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (RMS),A,37.88
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,59.88
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,99.25
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.62
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.38
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,61.25
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.5
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,66.62
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.94
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89673
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96439
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99579
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,1,N Current (Min),A,39.5
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,1,N Current (Max),A,18.88
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.88
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.75
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.64
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,busbar,,N Current (Min),A,68.88
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,busbar,,N Current (Max),A,149.38
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,100.75
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (Min),A,146.25
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (Max),A,217.0
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.88
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (Min),A,128.38
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (Max),A,202.25
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.38
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (Min),A,218.38
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (Max),A,282.62
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.62
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T17:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.19
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97171
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96213
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99429
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,4,N Current (Min),A,20.62
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,4,N Current (Max),A,54.25
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,4,N Current (RMS),A,35.62
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,21.25
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.25
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,35.12
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,75.75
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.38
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,41.75
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,73.38
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.75
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99432
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98196
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98706
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,3,N Current (Min),A,31.25
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,3,N Current (Max),A,70.75
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,3,N Current (RMS),A,51.0
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,71.5
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,138.0
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,104.0
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.62
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,62.38
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.88
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,66.0
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,111.62
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.25
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97467
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9812
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98862
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (Min),A,22.75
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (Max),A,77.75
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (RMS),A,42.25
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,45.88
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,115.75
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.75
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.5
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,58.75
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.75
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
