Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,68.88
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.38
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96988
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9946
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,1,N Current (Min),A,29.62
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,1,N Current (Max),A,16.5
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.75
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.88
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.94
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,busbar,,N Current (Min),A,64.25
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,busbar,,N Current (Max),A,137.38
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,92.88
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (Min),A,159.75
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (Max),A,266.38
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (Min),A,134.25
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (Max),A,213.62
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.38
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (Min),A,155.12
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (Max),A,276.88
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.25
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T17:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96887
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95111
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99338
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,4,N Current (Min),A,13.62
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,4,N Current (Max),A,51.38
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,4,N Current (RMS),A,28.25
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,33.12
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,67.25
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.12
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,37.12
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,77.75
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.38
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99414
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98477
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99237
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,3,N Current (Min),A,33.5
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,3,N Current (Max),A,75.12
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,3,N Current (RMS),A,52.88
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,83.5
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,119.75
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,104.12
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,42.12
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,68.38
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.75
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,78.88
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,122.0
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,98.5
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97885
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98828
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96481
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (Min),A,35.25
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (Max),A,63.75
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (RMS),A,47.0
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,59.62
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,103.62
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.0
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.62
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,68.62
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.75
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,74.25
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86426
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90997
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99313
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,1,N Current (Min),A,52.75
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,1,N Current (Max),A,29.75
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,66.12
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.25
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.55
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,busbar,,N Current (Min),A,63.5
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,busbar,,N Current (Max),A,116.38
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,91.88
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (Min),A,182.25
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (Max),A,265.5
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.38
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (Min),A,133.0
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (Max),A,192.38
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.25
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (Min),A,183.12
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (Max),A,269.25
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.12
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T17:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.81
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.69
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97949
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96298
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99408
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,4,N Current (Min),A,12.5
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,4,N Current (Max),A,59.88
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,4,N Current (RMS),A,29.88
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,46.0
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,84.25
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,37.25
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,81.88
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.12
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98987
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98898
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99213
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,3,N Current (Min),A,21.5
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,3,N Current (Max),A,67.62
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,3,N Current (RMS),A,43.75
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,49.12
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,117.12
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.25
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,44.25
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,91.12
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.88
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,76.88
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,120.12
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,95.38
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95026
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98761
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96164
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (Min),A,15.25
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (Max),A,46.62
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (RMS),A,29.38
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.25
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,70.25
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.75
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.75
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,73.12
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.88
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,39.75
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.12
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89264
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91019
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99408
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,1,N Current (Min),A,52.75
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,1,N Current (Max),A,31.5
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.25
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.12
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,busbar,,N Current (Min),A,63.5
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,busbar,,N Current (Max),A,108.12
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,82.38
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (Min),A,125.88
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (Max),A,209.88
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.88
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (Min),A,140.62
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (Max),A,215.0
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.38
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (Min),A,172.25
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (Max),A,266.5
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.38
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T17:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97244
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96258
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99127
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,4,N Current (Min),A,12.75
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,4,N Current (Max),A,56.62
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,4,N Current (RMS),A,26.12
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,40.12
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.25
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.88
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,72.5
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,34.88
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,58.62
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.75
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99368
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98727
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.992
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,3,N Current (Min),A,20.88
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,3,N Current (Max),A,67.0
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,3,N Current (RMS),A,41.88
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,58.62
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,122.0
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,99.25
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,45.25
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,78.62
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.62
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,71.38
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,107.62
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.5
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.94
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9552
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98782
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9671
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (Min),A,16.75
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (Max),A,43.62
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (RMS),A,26.75
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,40.0
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,63.62
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.88
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,65.0
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.38
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.06
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.19
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89996
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91406
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99448
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,1,N Current (Min),A,26.62
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,1,N Current (Max),A,15.0
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.75
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.12
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.88
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,busbar,,N Current (Min),A,54.38
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,busbar,,N Current (Max),A,121.5
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.38
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (Min),A,148.38
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (Max),A,229.25
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.88
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (Min),A,111.75
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (Max),A,209.38
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.88
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (Min),A,160.5
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (Max),A,207.62
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.12
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T17:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96268
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9693
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99069
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,4,N Current (Min),A,11.5
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,4,N Current (Max),A,51.5
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,4,N Current (RMS),A,28.38
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,37.75
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.62
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,74.75
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.25
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,59.38
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.25
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99265
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99283
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99231
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,3,N Current (Min),A,18.62
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,3,N Current (Max),A,64.25
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,3,N Current (RMS),A,34.88
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,80.25
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,120.0
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,90.38
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,43.12
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,108.25
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.88
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,71.75
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,116.75
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.12
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95389
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99149
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96435
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (Min),A,15.88
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (Max),A,35.88
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (RMS),A,22.88
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.75
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,64.62
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.62
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.88
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,65.0
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.88
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,52.5
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.81
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.69
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91958
