Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9288
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98932
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,1,N Current (Min),A,28.88
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,1,N Current (Max),A,13.75
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.88
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,38.0
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,busbar,,N Current (Min),A,53.88
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,busbar,,N Current (Max),A,90.0
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.88
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (Min),A,141.25
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (Max),A,210.5
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.12
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (Min),A,135.25
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (Max),A,235.38
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.25
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (Min),A,151.75
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (Max),A,227.88
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T16:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.37
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97803
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92187
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98477
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,4,N Current (Min),A,10.12
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,4,N Current (Max),A,35.75
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,4,N Current (RMS),A,18.12
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.75
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.25
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,41.25
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.62
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,55.25
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.88
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97452
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9921
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99121
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,3,N Current (Min),A,20.88
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,3,N Current (Max),A,72.0
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,3,N Current (RMS),A,42.75
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.5
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,91.0
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.12
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,40.25
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,104.5
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.88
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,68.5
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,117.25
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.62
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97144
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9874
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98282
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (Min),A,17.12
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (Max),A,34.38
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (RMS),A,24.0
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,45.38
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,67.75
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.75
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.88
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,66.75
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.12
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,55.5
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.38
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.87
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97388
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94571
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98959
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,1,N Current (Min),A,42.12
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,1,N Current (Max),A,18.88
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,55.0
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.0
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.12
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,busbar,,N Current (Min),A,51.62
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,busbar,,N Current (Max),A,83.38
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.75
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (Min),A,119.5
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (Max),A,200.5
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.88
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (Min),A,131.5
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (Max),A,187.62
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.38
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (Min),A,145.62
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (Max),A,220.0
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.62
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T16:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95828
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89535
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98025
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,4,N Current (Min),A,12.12
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,4,N Current (Max),A,37.25
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,4,N Current (RMS),A,20.88
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,32.25
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.25
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,49.12
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,29.38
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,49.0
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.25
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98145
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98956
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98474
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,3,N Current (Min),A,18.0
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,3,N Current (Max),A,55.25
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,3,N Current (RMS),A,30.75
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.75
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,103.88
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.0
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,47.25
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,74.75
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,59.25
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,92.25
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97412
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9834
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98364
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (Min),A,14.0
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (Max),A,46.12
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (RMS),A,24.25
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,44.5
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,75.12
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.5
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,70.38
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,66.25
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.62
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.13
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96362
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89535
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96893
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,1,N Current (Min),A,38.75
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,1,N Current (Max),A,18.12
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.25
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.12
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,busbar,,N Current (Min),A,48.25
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,busbar,,N Current (Max),A,87.0
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.12
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (Min),A,108.62
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (Max),A,213.88
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.38
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (Min),A,109.62
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (Max),A,174.88
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.38
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (Min),A,139.12
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (Max),A,186.38
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T16:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.31
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97757
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91141
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97983
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,4,N Current (Min),A,9.75
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,4,N Current (Max),A,30.12
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,4,N Current (RMS),A,18.38
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,41.12
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.12
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,41.12
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.38
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,42.88
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.75
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.31
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95251
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98517
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97919
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,3,N Current (Min),A,20.38
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,3,N Current (Max),A,45.0
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,3,N Current (RMS),A,32.5
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.5
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,44.0
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.12
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.0
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,74.75
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.12
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,48.5
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,76.5
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94192
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96847
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98428
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (Min),A,14.5
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (Max),A,35.88
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (RMS),A,22.5
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,68.5
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.88
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,46.75
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,71.38
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96628
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81961
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96075
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,1,N Current (Min),A,31.88
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,1,N Current (Max),A,16.88
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.25
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.38
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.62
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,busbar,,N Current (Min),A,47.88
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,busbar,,N Current (Max),A,88.88
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.88
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (Min),A,86.38
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (Max),A,160.88
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.75
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (Min),A,99.88
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (Max),A,141.25
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.38
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (Min),A,117.38
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (Max),A,188.12
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T16:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.31
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9595
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97006
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97186
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,4,N Current (Min),A,10.38
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,4,N Current (Max),A,49.75
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,4,N Current (RMS),A,24.88
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,29.75
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.38
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.62
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,72.88
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.75
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.5
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.25
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.75
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.69
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95227
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98361
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98016
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,3,N Current (Min),A,21.38
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,3,N Current (Max),A,53.75
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,3,N Current (RMS),A,32.62
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.0
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.88
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.12
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.38
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,83.25
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.25
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,51.62
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,79.5
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.62
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.07
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9082
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97314
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94772
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (Min),A,15.0
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (Max),A,33.0
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (RMS),A,20.62
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.38
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.25
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,50.0
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.75
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.38
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.63
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92114
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72903
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.978
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,1,N Current (Min),A,26.0
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,1,N Current (Max),A,15.62
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.25
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.0
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
