Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.62
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,busbar,,N Current (Min),A,47.5
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,busbar,,N Current (Max),A,96.12
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.12
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (Min),A,83.38
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (Max),A,116.75
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.25
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (Min),A,103.88
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (Max),A,197.38
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.75
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (Min),A,103.25
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (Max),A,150.88
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.88
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T16:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95227
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93518
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97375
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,4,N Current (Min),A,10.62
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,4,N Current (Max),A,39.88
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,4,N Current (RMS),A,20.25
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.88
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.0
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,52.25
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.25
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,47.0
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.25
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95395
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98111
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97925
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,3,N Current (Min),A,18.0
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,3,N Current (Max),A,60.62
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,3,N Current (RMS),A,32.25
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.62
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,53.25
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.25
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.12
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,65.88
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.38
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,41.12
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,93.88
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.75
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.38
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.37
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91705
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96796
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92959
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (Min),A,14.38
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (Max),A,32.62
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (RMS),A,20.25
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,51.5
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.5
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.38
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.0
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.19
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92398
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83005
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98193
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,1,N Current (Min),A,24.88
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,1,N Current (Max),A,15.25
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,13.88
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.25
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.78
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.95
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.88
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,busbar,,N Current (Min),A,47.38
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,busbar,,N Current (Max),A,91.88
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.75
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (Min),A,81.75
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (Max),A,129.5
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.12
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (Min),A,97.0
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (Max),A,147.62
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (Min),A,103.62
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (Max),A,167.5
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.38
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T16:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.0
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96411
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93402
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97455
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,4,N Current (Min),A,10.5
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,4,N Current (Max),A,35.62
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,4,N Current (RMS),A,19.5
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.75
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,48.88
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.62
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,41.75
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.12
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.37
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93878
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98614
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98105
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,3,N Current (Min),A,17.12
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,3,N Current (Max),A,59.12
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,3,N Current (RMS),A,29.75
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.88
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,65.75
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.25
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.25
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,74.88
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.75
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,40.88
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,92.25
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.12
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.25
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95331
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96185
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95981
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (Min),A,14.0
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (Max),A,37.62
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (RMS),A,23.5
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.75
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,51.75
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.38
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.31
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.31
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94324
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88022
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99194
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,1,N Current (Min),A,27.12
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,1,N Current (Max),A,16.0
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.5
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.62
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.25
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.25
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.59
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.25
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.55
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.91
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.45
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,busbar,,N Current (Min),A,46.88
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,busbar,,N Current (Max),A,92.88
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.12
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (Min),A,90.38
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (Max),A,153.25
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.75
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (Min),A,92.0
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (Max),A,163.0
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.88
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (Min),A,102.0
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (Max),A,178.38
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.75
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T15:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94864
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9585
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9801
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,4,N Current (Min),A,11.88
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,4,N Current (Max),A,37.88
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,4,N Current (RMS),A,23.25
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,28.38
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,50.12
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.75
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,29.0
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,42.75
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.69
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93286
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98502
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98105
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,3,N Current (Min),A,18.0
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,3,N Current (Max),A,46.62
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,3,N Current (RMS),A,31.62
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.75
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,54.38
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.62
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.0
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,69.62
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.25
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,40.75
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,78.25
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.12
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89947
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96899
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91757
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (Min),A,12.88
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (Max),A,36.12
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (RMS),A,19.75
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,42.38
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.94
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87298
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91629
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99069
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,1,N Current (Min),A,24.0
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,1,N Current (Max),A,14.38
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.12
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.75
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.89
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.97
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.41
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.66
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.42
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,busbar,,N Current (Min),A,47.12
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,busbar,,N Current (Max),A,87.88
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.25
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (Min),A,77.75
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (Max),A,141.88
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.38
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (Min),A,99.75
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (Max),A,162.0
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (Min),A,101.12
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (Max),A,159.0
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T15:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95804
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92761
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9801
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,4,N Current (Min),A,13.62
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,4,N Current (Max),A,40.38
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,4,N Current (RMS),A,22.25
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,31.62
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.38
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.62
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,45.25
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.69
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93109
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98135
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97263
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,3,N Current (Min),A,19.38
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,3,N Current (Max),A,44.12
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,3,N Current (RMS),A,27.0
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.38
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.62
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.0
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,59.88
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.38
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,38.38
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,74.25
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.81
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.31
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89523
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96954
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8956
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (Min),A,13.38
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (Max),A,36.25
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,52.0
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,44.75
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.12
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.12
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.75
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86963
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79403
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9718
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,1,N Current (Min),A,28.75
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,1,N Current (Max),A,13.38
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.88
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.28
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.61
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.11
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.59
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.95
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
