Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,busbar,,N Current (Min),A,46.25
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,busbar,,N Current (Max),A,73.12
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (Min),A,79.38
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (Max),A,123.75
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.25
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (Min),A,86.25
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (Max),A,131.88
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.75
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (Min),A,94.88
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (Max),A,138.38
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.38
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T15:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.44
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96875
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92062
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97891
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,4,N Current (Min),A,11.38
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,4,N Current (Max),A,30.75
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,4,N Current (RMS),A,20.5
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,31.38
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.88
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,32.5
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,42.88
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.25
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.31
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93048
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98773
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96469
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,3,N Current (Min),A,17.0
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,3,N Current (Max),A,40.12
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,3,N Current (RMS),A,27.88
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.75
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.25
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.25
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.25
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,68.5
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.62
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.75
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,69.12
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.62
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.0
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84454
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97449
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88653
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (Min),A,13.88
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (Max),A,31.12
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (RMS),A,19.5
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.0
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.0
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.12
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.12
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.06
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.13
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87237
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92828
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97095
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,1,N Current (Min),A,18.38
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,1,N Current (Max),A,11.88
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.25
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.25
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.58
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.62
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.94
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.44
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,busbar,,N Current (Min),A,46.12
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,busbar,,N Current (Max),A,78.12
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.88
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (Min),A,73.5
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (Max),A,113.62
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.75
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (Min),A,93.62
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (Max),A,151.38
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (Min),A,86.38
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (Max),A,136.0
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.62
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T15:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.75
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95221
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97589
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98199
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,4,N Current (Min),A,16.25
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,4,N Current (Max),A,49.75
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,4,N Current (RMS),A,29.12
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.25
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,63.75
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.12
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,32.38
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,49.25
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.12
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.19
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.06
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9238
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98901
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9653
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,3,N Current (Min),A,16.75
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,3,N Current (Max),A,46.12
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,3,N Current (RMS),A,30.88
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.75
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.75
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,42.12
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,70.0
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.75
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,34.25
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,62.88
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.12
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.5
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87216
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97153
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91644
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (Min),A,14.5
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (Max),A,27.38
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (RMS),A,18.88
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.12
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,50.38
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.88
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.87
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.81
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89575
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89541
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98715
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,1,N Current (Min),A,26.25
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,1,N Current (Max),A,14.5
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.0
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.12
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.52
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.28
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.48
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.94
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,busbar,,N Current (Min),A,52.38
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,busbar,,N Current (Max),A,96.75
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.88
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (Min),A,75.12
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (Max),A,104.0
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.12
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (Min),A,123.62
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (Max),A,176.0
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.38
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (Min),A,92.5
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (Max),A,147.38
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.88
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T15:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97314
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92374
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97772
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,4,N Current (Min),A,10.0
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,4,N Current (Max),A,33.25
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,4,N Current (RMS),A,18.25
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,30.12
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.88
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,53.25
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,31.62
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,57.38
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.12
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.56
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.06
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90518
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99118
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96579
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,3,N Current (Min),A,21.62
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,3,N Current (Max),A,62.38
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,3,N Current (RMS),A,40.75
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.5
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.75
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,87.88
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.75
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.75
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,74.0
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.62
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.06
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88211
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97598
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90085
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (Min),A,15.12
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (Max),A,32.5
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.62
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.75
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.88
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.75
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.62
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90344
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89859
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99515
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,1,N Current (Min),A,20.62
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,1,N Current (Max),A,13.38
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.25
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.25
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.3
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.08
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.66
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,busbar,,N Current (Min),A,46.0
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,busbar,,N Current (Max),A,85.62
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.88
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (Min),A,76.88
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (Max),A,108.0
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.62
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (Min),A,103.38
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (Max),A,173.25
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.88
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (Min),A,88.88
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (Max),A,162.0
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.25
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T15:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90503
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96149
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9744
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,4,N Current (Min),A,11.38
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,4,N Current (Max),A,47.5
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,4,N Current (RMS),A,29.12
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,26.5
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,61.38
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.62
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,57.38
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.62
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.94
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.63
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94723
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99216
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96692
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,3,N Current (Min),A,15.5
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,3,N Current (Max),A,51.62
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,3,N Current (RMS),A,32.62
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,58.38
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,48.12
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,85.25
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.25
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,44.75
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,81.0
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.25
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.81
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8826
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97501
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90173
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (Min),A,15.12
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (Max),A,34.0
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (RMS),A,19.38
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.62
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.0
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.62
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.69
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.44
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90771
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.70422
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99628
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,1,N Current (Min),A,28.5
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,1,N Current (Max),A,20.5
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,13.5
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.25
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.25
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.47
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.0
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,busbar,,N Current (Min),A,45.62
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,busbar,,N Current (Max),A,87.5
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.62
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (Min),A,76.12
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (Max),A,117.88
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.88
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (Min),A,114.12
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (Max),A,171.62
