Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (Min),A,100.88
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (Max),A,147.5
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T14:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.19
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.75
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9505
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96426
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96902
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,4,N Current (Min),A,10.75
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,4,N Current (Max),A,53.12
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,4,N Current (RMS),A,28.12
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,30.12
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,70.38
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.38
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,46.38
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.81
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.5
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95636
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98843
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96976
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,3,N Current (Min),A,13.88
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,3,N Current (Max),A,45.88
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,3,N Current (RMS),A,24.62
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.88
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,65.38
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.25
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,38.25
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,67.25
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.75
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,39.62
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,86.0
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.31
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8533
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96457
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84546
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (Min),A,16.5
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (Max),A,32.38
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (RMS),A,20.12
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.75
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.12
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.37
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.0
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89551
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86987
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99304
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,1,N Current (Min),A,24.75
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,1,N Current (Max),A,15.12
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.88
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,30.5
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.34
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.91
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,busbar,,N Current (Min),A,45.88
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,busbar,,N Current (Max),A,73.62
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (Min),A,79.38
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (Max),A,125.12
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.88
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (Min),A,108.5
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (Max),A,168.0
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.88
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (Min),A,88.25
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (Max),A,141.12
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T14:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.37
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.37
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96381
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96661
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9639
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,4,N Current (Min),A,10.62
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,4,N Current (Max),A,53.12
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,4,N Current (RMS),A,26.88
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,42.25
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.38
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.0
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,67.75
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.75
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.62
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.25
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.19
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96213
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98083
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9805
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,3,N Current (Min),A,12.75
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,3,N Current (Max),A,52.88
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,3,N Current (RMS),A,26.75
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,70.62
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.88
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.88
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,57.0
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.25
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,36.62
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,89.38
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.75
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.56
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.94
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83404
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97922
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91342
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (Min),A,16.5
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (Max),A,28.12
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (RMS),A,19.5
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,47.75
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.44
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.88
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88302
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95612
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97696
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,1,N Current (Min),A,21.38
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,1,N Current (Max),A,11.25
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.5
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.58
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.0
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.62
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,busbar,,N Current (Min),A,43.75
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,busbar,,N Current (Max),A,77.38
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (Min),A,79.5
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (Max),A,135.12
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.75
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (Min),A,102.75
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (Max),A,160.75
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (Min),A,87.0
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (Max),A,137.0
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.62
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T14:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.87
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.0
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94351
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9465
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95087
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,4,N Current (Min),A,9.75
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,4,N Current (Max),A,35.12
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,4,N Current (RMS),A,18.25
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.88
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.25
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.88
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,47.25
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.0
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,40.5
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.75
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.13
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9595
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98398
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98309
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,3,N Current (Min),A,12.12
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,3,N Current (Max),A,49.25
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,3,N Current (RMS),A,27.75
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,63.38
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.25
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.38
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.62
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.0
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,83.5
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.81
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.62
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82168
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99069
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89242
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (Min),A,17.88
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (Max),A,34.12
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (RMS),A,25.0
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.38
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,52.5
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.62
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.5
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9386
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93664
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96616
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,1,N Current (Min),A,29.5
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,1,N Current (Max),A,15.0
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.88
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.12
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.38
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.28
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.11
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.19
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,busbar,,N Current (Min),A,43.25
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,busbar,,N Current (Max),A,78.12
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (Min),A,80.25
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (Max),A,135.38
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (Min),A,93.88
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (Max),A,156.25
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.38
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (Min),A,77.62
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (Max),A,142.75
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.88
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T14:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.07
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.63
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.63
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93686
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94244
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96374
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,4,N Current (Min),A,8.62
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,4,N Current (Max),A,35.88
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,4,N Current (RMS),A,18.5
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,21.62
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,46.75
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,35.62
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.13
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94836
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98453
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98871
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,3,N Current (Min),A,24.5
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,3,N Current (Max),A,76.12
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,3,N Current (RMS),A,48.0
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,56.5
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,63.62
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.38
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,47.88
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,102.0
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.75
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8674
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97894
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91876
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (Min),A,16.25
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (Max),A,33.25
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.25
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,56.62
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.62
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.88
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.88
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87088
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8229
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95749
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,1,N Current (Min),A,30.88
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,1,N Current (Max),A,13.75
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.5
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.5
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.47
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.05
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.59
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,busbar,,N Current (Min),A,45.62
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,busbar,,N Current (Max),A,99.75
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.62
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (Min),A,64.5
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (Max),A,125.12
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.75
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (Min),A,78.5
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (Max),A,143.88
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (Min),A,95.5
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (Max),A,160.75
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.75
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T14:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.12
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
