Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95981
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95868
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97415
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,4,N Current (Min),A,10.75
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,4,N Current (Max),A,34.5
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,4,N Current (RMS),A,20.0
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.5
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.62
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,45.88
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.38
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.25
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94089
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98447
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98602
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,3,N Current (Min),A,14.62
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,3,N Current (Max),A,62.62
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,3,N Current (RMS),A,35.12
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.38
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,48.12
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,64.0
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.25
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,42.75
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,88.12
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.38
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.06
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91846
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.995
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82101
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (Min),A,18.12
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (Max),A,62.0
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (RMS),A,38.5
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,54.88
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.88
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.62
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,79.62
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.38
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.5
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.44
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.13
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.06
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84176
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8251
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97168
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,1,N Current (Min),A,19.0
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,1,N Current (Max),A,11.0
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.75
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.08
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,busbar,,N Current (Min),A,43.62
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,busbar,,N Current (Max),A,90.5
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.88
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (Min),A,68.5
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (Max),A,129.12
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.25
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (Min),A,103.88
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (Max),A,166.38
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (Min),A,88.38
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (Max),A,153.75
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T14:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.81
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.81
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91904
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97287
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95413
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,4,N Current (Min),A,16.5
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,4,N Current (Max),A,52.88
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,4,N Current (RMS),A,34.75
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,66.0
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.12
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.5
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.56
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92874
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95218
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98795
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,3,N Current (Min),A,25.75
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,3,N Current (Max),A,67.5
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,3,N Current (RMS),A,44.75
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.5
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,53.38
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.38
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,45.62
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,82.12
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.25
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.5
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.38
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95535
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99075
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86813
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (Min),A,19.62
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (Max),A,51.88
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (RMS),A,36.12
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.88
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,61.75
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,79.12
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.12
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.25
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.81
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91043
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76025
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97943
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,1,N Current (Min),A,22.88
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,1,N Current (Max),A,11.5
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.88
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.12
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,busbar,,N Current (Min),A,43.62
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,busbar,,N Current (Max),A,69.5
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.12
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (Min),A,89.25
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (Max),A,127.75
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (Min),A,95.88
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (Max),A,162.12
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.25
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (Min),A,98.88
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (Max),A,138.88
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.62
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T13:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.94
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.19
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9415
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96939
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94925
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,4,N Current (Min),A,10.75
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,4,N Current (Max),A,45.62
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,4,N Current (RMS),A,30.62
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.0
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,53.12
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.75
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.88
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.88
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.38
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.19
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93735
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97064
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99329
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,3,N Current (Min),A,37.5
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,3,N Current (Max),A,90.62
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,3,N Current (RMS),A,64.25
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.0
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,55.25
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.62
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.62
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.12
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,67.38
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,112.88
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.0
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90832
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98749
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88998
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (Min),A,14.75
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (Max),A,39.75
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (RMS),A,25.5
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,49.0
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,60.75
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.38
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.75
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-109.69
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.38
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87369
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79458
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96854
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,1,N Current (Min),A,26.5
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,1,N Current (Max),A,13.0
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.0
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,busbar,,N Current (Min),A,44.75
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,busbar,,N Current (Max),A,90.62
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (Min),A,78.62
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (Max),A,114.0
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.88
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (Min),A,89.5
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (Max),A,147.62
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.12
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (Min),A,101.88
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (Max),A,167.12
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T13:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.94
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97464
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95941
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95883
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,4,N Current (Min),A,10.62
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,4,N Current (Max),A,37.62
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,4,N Current (RMS),A,23.0
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.0
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.25
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,48.88
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.38
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.88
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.13
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94018
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96133
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98996
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,3,N Current (Min),A,29.75
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,3,N Current (Max),A,68.75
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,3,N Current (RMS),A,50.88
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.12
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,48.62
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.38
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.25
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,58.88
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,87.88
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.12
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.38
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.44
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87466
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98773
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67633
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (Min),A,15.38
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (Max),A,48.12
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (RMS),A,30.25
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.12
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,61.75
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.88
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.88
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-55.44
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.57
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.38
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.33544
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.69317
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97824
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,1,N Current (Min),A,22.88
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,1,N Current (Max),A,11.5
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.12
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.0
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,busbar,,N Current (Min),A,43.62
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,busbar,,N Current (Max),A,92.62
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (Min),A,60.38
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (Max),A,105.38
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.12
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (Min),A,89.0
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (Max),A,153.38
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.62
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (Min),A,96.0
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (Max),A,142.62
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T13:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96933
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96204
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96619
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,4,N Current (Min),A,11.12
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,4,N Current (Max),A,50.38
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,4,N Current (RMS),A,23.88
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.5
