Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,60.5
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,54.75
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.38
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.69
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95499
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97382
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99109
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,3,N Current (Min),A,22.25
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,3,N Current (Max),A,69.62
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,3,N Current (RMS),A,43.62
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.0
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.62
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,58.0
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,54.88
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,94.12
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.12
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.31
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-119.5
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85873
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98578
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.37331
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (Min),A,17.12
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (Max),A,49.38
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (RMS),A,34.25
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.75
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.88
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,66.75
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.25
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.5
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.25
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-51.06
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.23763
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89148
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98068
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,1,N Current (Min),A,20.75
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,1,N Current (Max),A,12.38
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,busbar,,N Current (Min),A,42.38
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,busbar,,N Current (Max),A,105.0
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.75
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (Min),A,48.62
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (Max),A,126.75
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.75
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (Min),A,94.88
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (Max),A,169.62
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (Min),A,88.62
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (Max),A,154.75
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.88
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T13:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.25
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98972
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95285
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96478
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,4,N Current (Min),A,9.88
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,4,N Current (Max),A,36.25
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,4,N Current (RMS),A,18.62
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,56.38
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,48.12
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.75
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,39.88
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.69
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9483
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96478
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99097
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,3,N Current (Min),A,23.62
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,3,N Current (Max),A,70.0
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,3,N Current (RMS),A,42.88
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.62
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.25
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,49.38
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,53.38
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,94.62
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.88
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.31
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-96.88
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71865
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98639
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.05565
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (Min),A,19.25
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (Max),A,53.62
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (RMS),A,34.38
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.38
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,70.0
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.88
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.5
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83798
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7532
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9714
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,1,N Current (Min),A,20.5
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,1,N Current (Max),A,10.75
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.0
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.0
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.5
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.12
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,busbar,,N Current (Min),A,40.88
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,busbar,,N Current (Max),A,76.88
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.38
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (Min),A,67.38
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (Max),A,126.0
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.88
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (Min),A,87.38
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (Max),A,151.25
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.38
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (Min),A,82.38
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (Max),A,137.62
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.75
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T13:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94351
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96127
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99039
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,4,N Current (Min),A,10.12
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,4,N Current (Max),A,46.38
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,4,N Current (RMS),A,26.5
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,37.88
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,54.12
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.75
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.38
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,61.0
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.88
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.81
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95694
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97082
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98901
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,3,N Current (Min),A,15.5
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,3,N Current (Max),A,77.0
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,3,N Current (RMS),A,44.0
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,58.88
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.25
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,63.12
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.62
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,46.62
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,96.25
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.88
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.19
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-105.63
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.65826
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99191
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.12474
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (Min),A,25.0
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (Max),A,56.0
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (RMS),A,38.75
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,49.0
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.75
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,70.38
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.12
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.75
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.62
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.37
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.13
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.22515
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76031
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98358
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,1,N Current (Min),A,23.75
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,1,N Current (Max),A,13.75
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.5
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.0
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.0
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.62
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,busbar,,N Current (Min),A,49.62
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,busbar,,N Current (Max),A,106.5
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,76.12
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (Min),A,50.25
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (Max),A,118.75
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.88
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (Min),A,84.75
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (Max),A,164.75
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.38
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (Min),A,99.5
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (Max),A,162.38
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T13:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98648
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98636
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96704
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,4,N Current (Min),A,10.12
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,4,N Current (Max),A,57.75
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,4,N Current (RMS),A,36.0
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,37.12
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.38
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,36.12
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,81.0
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.75
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,60.75
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.88
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.13
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.44
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95691
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91293
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97708
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,3,N Current (Min),A,16.5
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,3,N Current (Max),A,65.0
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,3,N Current (RMS),A,37.62
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,55.88
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.25
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,44.62
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,81.75
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.38
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.94
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.38
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-63.31
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78131
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98505
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20784
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (Min),A,14.75
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (Max),A,53.5
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (RMS),A,31.0
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,69.0
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-57.25
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.13
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.45867
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.59768
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98813
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.0
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,1,N Current (Min),A,24.0
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,1,N Current (Max),A,15.0
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,9.38
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.25
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.75
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,busbar,,N Current (Min),A,40.88
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,busbar,,N Current (Max),A,96.0
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.75
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (Min),A,59.88
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (Max),A,107.25
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (Min),A,90.12
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (Max),A,162.12
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (Min),A,66.88
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (Max),A,141.88
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.38
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T12:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-51.32
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95053
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98633
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89059
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,4,N Current (Min),A,12.38
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,4,N Current (Max),A,82.0
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,4,N Current (RMS),A,47.12
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,48.75
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,42.38
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,86.75
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.38
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.12
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.62
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.31
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
