Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95169
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97043
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98602
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,3,N Current (Min),A,20.5
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,3,N Current (Max),A,62.0
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,3,N Current (RMS),A,38.25
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.38
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,53.75
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.75
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,51.88
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,45.75
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,80.62
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.62
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.44
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.12
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89407
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98074
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.08708
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (Min),A,12.62
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (Max),A,51.5
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (RMS),A,28.25
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,56.88
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.12
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.0
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-156.69
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.68
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.66958
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88867
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97882
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.0
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,1,N Current (Min),A,25.38
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,1,N Current (Max),A,16.5
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.25
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.0
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.88
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,busbar,,N Current (Min),A,40.5
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,busbar,,N Current (Max),A,121.12
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.75
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (Min),A,60.25
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (Max),A,146.12
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.12
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (Min),A,100.0
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (Max),A,186.88
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.75
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (Min),A,67.5
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (Max),A,127.38
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.88
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T12:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92203
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97217
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97711
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,4,N Current (Min),A,15.75
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,4,N Current (Max),A,54.12
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,4,N Current (RMS),A,33.5
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,26.25
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,35.88
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,62.75
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.88
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,43.0
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.37
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.5
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96634
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92416
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98523
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,3,N Current (Min),A,21.0
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,3,N Current (Max),A,59.75
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,3,N Current (RMS),A,38.5
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.88
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,59.38
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,46.5
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,43.75
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,81.88
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.25
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.31
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.69
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.81
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78415
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98767
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57144
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (Min),A,18.25
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (Max),A,51.0
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (RMS),A,32.5
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.12
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,72.5
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.38
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-119.69
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.5
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.50643
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7825
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97803
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.0
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,1,N Current (Min),A,25.75
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,1,N Current (Max),A,15.38
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.38
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.0
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.75
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,busbar,,N Current (Min),A,43.0
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,busbar,,N Current (Max),A,92.38
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.62
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (Min),A,50.0
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (Max),A,109.0
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.38
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (Min),A,96.75
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (Max),A,154.75
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (Min),A,74.75
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (Max),A,136.88
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.75
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T12:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.0
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.13
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93533
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98373
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92886
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,4,N Current (Min),A,28.38
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,4,N Current (Max),A,77.5
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,4,N Current (RMS),A,47.75
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,24.0
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,44.75
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,86.25
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.25
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.0
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.25
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95923
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9852
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98553
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,3,N Current (Min),A,20.75
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,3,N Current (Max),A,72.88
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,3,N Current (RMS),A,39.25
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.62
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,57.88
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.62
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,77.88
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,47.5
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,106.88
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.62
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.13
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.88
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87366
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98639
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65042
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (Min),A,12.75
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (Max),A,43.0
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.0
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,67.12
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-94.06
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.63
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.25878
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82779
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99478
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,1,N Current (Min),A,23.5
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,1,N Current (Max),A,14.0
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.12
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.75
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,busbar,,N Current (Min),A,53.38
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,busbar,,N Current (Max),A,116.0
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,78.62
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (Min),A,63.0
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (Max),A,117.0
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.88
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (Min),A,122.88
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (Max),A,191.0
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.88
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (Min),A,82.12
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (Max),A,164.25
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.62
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T12:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.19
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98886
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97321
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64654
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,4,N Current (Min),A,22.0
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,4,N Current (Max),A,55.38
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,4,N Current (RMS),A,38.12
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.88
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,67.12
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.25
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.88
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.06
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96228
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91617
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9805
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,3,N Current (Min),A,14.62
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,3,N Current (Max),A,52.38
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,3,N Current (RMS),A,35.75
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.5
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.38
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.75
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,82.62
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,45.38
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,88.25
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.88
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.0
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.12
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.88
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74166
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98422
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91821
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (Min),A,13.12
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (Max),A,44.25
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (RMS),A,24.88
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.88
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,64.38
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.12
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.19
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.19
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.50134
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7557
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99164
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.0
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,1,N Current (Min),A,43.62
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,1,N Current (Max),A,26.0
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,7.38
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.12
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.0
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,busbar,,N Current (Min),A,42.12
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,busbar,,N Current (Max),A,108.38
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.25
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (Min),A,63.25
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (Max),A,103.0
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.62
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (Min),A,81.25
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (Max),A,183.62
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.88
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (Min),A,92.25
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (Max),A,132.25
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.25
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T12:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.5
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-47.94
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98825
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94699
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.56451
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,4,N Current (Min),A,14.62
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,4,N Current (Max),A,46.0
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,4,N Current (RMS),A,26.38
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,40.62
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,50.75
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.25
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.25
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.87
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97034
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94977
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97906
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,3,N Current (Min),A,13.5
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,3,N Current (Max),A,50.62
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,3,N Current (RMS),A,29.75
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.88
