Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,53.25
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.25
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,51.62
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,44.12
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,73.88
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.13
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70587
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9537
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97131
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,2,N Current (Min),A,14.0
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,2,N Current (Max),A,35.5
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,2,N Current (RMS),A,22.38
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,53.62
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.12
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-138.06
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.19
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.06
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.15041
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84454
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98297
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,1,N Current (Min),A,38.0
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,1,N Current (Max),A,17.25
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,8.38
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.75
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,busbar,,N Current (Min),A,39.88
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,busbar,,N Current (Max),A,72.75
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (Min),A,65.12
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (Max),A,108.88
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (Min),A,67.12
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (Max),A,131.5
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (Min),A,66.88
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (Max),A,135.62
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.25
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T12:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.75
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.25
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-44.56
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96735
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92184
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67074
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,4,N Current (Min),A,11.38
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,4,N Current (Max),A,41.12
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,4,N Current (RMS),A,20.25
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,27.75
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.5
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96881
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93793
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97873
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,3,N Current (Min),A,16.38
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,3,N Current (Max),A,74.75
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,3,N Current (RMS),A,41.0
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.38
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.25
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.38
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,58.25
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,51.38
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,94.38
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.75
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.5
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.56884
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94293
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92322
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,2,N Current (Min),A,13.25
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,2,N Current (Max),A,34.75
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,2,N Current (RMS),A,19.25
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.88
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.38
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-138.56
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.19
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.07375
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76416
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98474
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,1,N Current (Min),A,21.5
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,1,N Current (Max),A,12.75
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.75
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.75
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,busbar,,N Current (Min),A,41.38
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,busbar,,N Current (Max),A,98.62
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.75
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (Min),A,57.38
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (Max),A,101.38
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.12
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (Min),A,50.5
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (Max),A,120.38
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (Min),A,79.88
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (Max),A,136.62
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.75
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T11:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.62
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-41.75
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89126
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9592
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69088
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,4,N Current (Min),A,11.5
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,4,N Current (Max),A,52.88
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,4,N Current (RMS),A,25.62
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,14.62
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.25
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,52.25
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.25
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.44
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97409
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94137
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97314
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,3,N Current (Min),A,14.88
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,3,N Current (Max),A,59.75
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,3,N Current (RMS),A,36.0
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.75
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,59.88
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.12
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,42.75
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,43.38
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,80.62
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.38
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.06
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.39767
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98975
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95953
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,2,N Current (Min),A,13.88
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,2,N Current (Max),A,55.5
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,2,N Current (RMS),A,34.5
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.88
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,63.0
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.62
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-87.31
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.31
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.63
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.2322
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76587
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9751
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,1,N Current (Min),A,26.75
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,1,N Current (Max),A,13.62
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,7.12
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,13.75
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,busbar,,N Current (Min),A,45.38
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,busbar,,N Current (Max),A,103.88
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,68.12
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (Min),A,50.75
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (Max),A,100.12
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.12
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (Min),A,58.62
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (Max),A,147.25
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.62
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (Min),A,83.88
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (Max),A,154.0
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.75
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T11:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.94
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.37
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.56
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97464
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9649
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75509
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,4,N Current (Min),A,10.75
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,4,N Current (Max),A,52.88
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,4,N Current (RMS),A,25.0
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,24.25
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,55.75
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.75
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,33.12
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97748
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96744
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97693
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,3,N Current (Min),A,13.0
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,3,N Current (Max),A,65.75
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,3,N Current (RMS),A,33.25
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,43.5
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,75.12
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.38
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,65.0
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.38
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,42.5
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,84.5
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.44
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75525
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9852
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64721
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,2,N Current (Min),A,14.38
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,2,N Current (Max),A,35.62
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,2,N Current (RMS),A,25.75
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.75
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,52.75
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.12
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.62
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-114.31
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.94
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.5
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.14943
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.68975
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97876
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,1,N Current (Min),A,25.62
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,1,N Current (Max),A,14.75
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.5
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.0
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,busbar,,N Current (Min),A,38.12
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,busbar,,N Current (Max),A,78.38
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.88
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (Min),A,77.12
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (Max),A,113.62
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (Min),A,74.75
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (Max),A,149.12
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.25
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (Min),A,64.12
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (Max),A,142.5
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T11:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.88
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-42.62
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96213
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96091
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76761
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,4,N Current (Min),A,9.12
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,4,N Current (Max),A,61.88
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,4,N Current (RMS),A,28.0
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,22.12
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,65.38
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.38
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.62
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.06
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97375
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99164
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97266
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,3,N Current (Min),A,12.12
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,3,N Current (Max),A,39.38
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,3,N Current (RMS),A,22.62
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,41.25
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,70.62
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.75
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,72.25
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.88
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,41.5
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,71.0
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.88
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.31
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
