Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-129.37
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82388
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96927
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.16555
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,2,N Current (Min),A,24.25
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,2,N Current (Max),A,43.62
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,2,N Current (RMS),A,33.38
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,56.12
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.62
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.62
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.25
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.25
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-102.37
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.88
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.25039
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.70394
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99121
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,1,N Current (Min),A,32.0
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,1,N Current (Max),A,16.0
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.25
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.62
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.0
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.62
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,busbar,,N Current (Min),A,40.0
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,busbar,,N Current (Max),A,81.5
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.62
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (Min),A,74.12
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (Max),A,139.0
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.75
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (Min),A,98.12
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (Max),A,158.0
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.62
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (Min),A,58.12
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (Max),A,119.5
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T11:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-38.13
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94809
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98199
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72116
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,4,N Current (Min),A,22.75
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,4,N Current (Max),A,62.62
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,4,N Current (RMS),A,35.12
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.12
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.88
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.62
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,69.12
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.38
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.12
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.63
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.87
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97333
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98901
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97067
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,3,N Current (Min),A,13.12
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,3,N Current (Max),A,45.12
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,3,N Current (RMS),A,23.88
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,41.5
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,77.5
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.25
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,63.25
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.25
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,37.5
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,79.38
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.88
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.07
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-43.75
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77835
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90527
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.4273
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (Min),A,15.12
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (Max),A,47.25
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (RMS),A,26.38
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.5
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.25
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,51.25
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.38
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.62
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.56
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.94
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.62
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68725
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72479
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99484
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,1,N Current (Min),A,32.25
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,1,N Current (Max),A,18.38
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.88
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.62
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.38
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.25
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,busbar,,N Current (Min),A,41.62
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,busbar,,N Current (Max),A,81.75
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.88
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (Min),A,78.12
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (Max),A,146.12
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.38
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (Min),A,83.38
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (Max),A,153.88
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.12
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (Min),A,61.88
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (Max),A,121.88
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.88
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T11:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.5
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-40.13
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87659
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97049
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76049
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,4,N Current (Min),A,12.62
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,4,N Current (Max),A,66.88
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,4,N Current (RMS),A,35.12
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,10.25
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.75
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.75
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,71.12
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.38
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.0
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97733
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98709
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97949
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,3,N Current (Min),A,12.62
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,3,N Current (Max),A,42.62
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,3,N Current (RMS),A,25.25
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.5
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,83.25
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.25
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,74.75
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.12
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,48.25
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,77.38
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.75
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.44
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.44
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80398
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86468
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20323
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (Min),A,14.5
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (Max),A,57.62
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (RMS),A,34.0
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,67.25
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.62
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-73.31
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-58.13
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19124
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85824
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9859
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,1,N Current (Min),A,49.12
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,1,N Current (Max),A,17.75
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,8.12
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.0
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.12
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.0
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.34
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.09
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,busbar,,N Current (Min),A,45.88
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,busbar,,N Current (Max),A,91.0
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.88
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (Min),A,75.38
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (Max),A,124.38
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.12
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (Min),A,76.75
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (Max),A,173.5
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.12
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (Min),A,68.88
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (Max),A,121.12
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.62
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T11:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.62
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.94
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9332
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95654
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86505
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,4,N Current (Min),A,11.12
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,4,N Current (Max),A,47.75
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,4,N Current (RMS),A,28.88
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,16.5
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,52.88
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.62
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.31
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.63
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97867
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94028
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98206
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,3,N Current (Min),A,19.62
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,3,N Current (Max),A,64.25
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,3,N Current (RMS),A,42.5
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,42.25
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,64.75
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.38
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.25
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,49.75
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,88.5
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.13
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95373
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88379
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18587
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (Min),A,27.12
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (Max),A,81.62
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (RMS),A,48.5
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.5
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,87.0
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.62
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.38
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-81.06
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.19
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.56
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.22792
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87271
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98465
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,1,N Current (Min),A,58.62
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,1,N Current (Max),A,18.25
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,9.62
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.0
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.62
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.75
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.58
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.48
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,busbar,,N Current (Min),A,42.75
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,busbar,,N Current (Max),A,77.12
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.38
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (Min),A,98.0
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (Max),A,151.75
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.88
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (Min),A,56.5
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (Max),A,159.12
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.75
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (Min),A,71.62
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (Max),A,113.75
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.12
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T10:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.69
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.0
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91641
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97766
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8923
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,4,N Current (Min),A,15.5
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,4,N Current (Max),A,63.75
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,4,N Current (RMS),A,35.75
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.0
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.12
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,69.25
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.62
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.19
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98016
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96973
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97052
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,3,N Current (Min),A,15.12
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,3,N Current (Max),A,46.0
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,3,N Current (RMS),A,28.75
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,43.0
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,64.38
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.62
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,60.25
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,38.0
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,77.62
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.75
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.5
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-73.62
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80011
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93787
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.43722
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (Min),A,14.5
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (Max),A,42.12
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (RMS),A,24.88
