Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,56.62
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.75
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.38
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.12
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.55904
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82568
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97839
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,1,N Current (Min),A,17.0
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,1,N Current (Max),A,10.0
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.25
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.5
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,busbar,,N Current (Min),A,42.0
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,busbar,,N Current (Max),A,79.62
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.75
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (Min),A,73.25
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (Max),A,110.62
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.12
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (Min),A,64.38
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (Max),A,149.75
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.38
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (Min),A,63.38
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (Max),A,108.12
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.88
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T10:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.63
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.927
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98541
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91116
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,4,N Current (Min),A,20.38
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,4,N Current (Max),A,64.88
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,4,N Current (RMS),A,37.62
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.5
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,69.62
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.75
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.06
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95169
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95697
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97888
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,3,N Current (Min),A,16.38
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,3,N Current (Max),A,57.38
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,3,N Current (RMS),A,40.25
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.88
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,55.75
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.38
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.5
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.88
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,44.75
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,76.5
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.56
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.75
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82007
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98834
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63256
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (Min),A,13.88
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (Max),A,49.75
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (RMS),A,26.5
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.25
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,69.38
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.25
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.31
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.63555
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74078
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94992
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,1,N Current (Min),A,17.12
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,1,N Current (Max),A,10.25
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.25
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.38
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,busbar,,N Current (Min),A,39.75
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,busbar,,N Current (Max),A,101.62
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.88
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (Min),A,64.38
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (Max),A,104.88
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.25
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (Min),A,85.62
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (Max),A,173.38
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.25
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (Min),A,74.25
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (Max),A,119.62
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.25
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T10:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.12
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97623
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96066
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91321
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,4,N Current (Min),A,7.75
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,4,N Current (Max),A,38.0
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,4,N Current (RMS),A,20.62
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.0
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.75
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,41.88
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.12
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,54.12
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.56
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.06
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.37
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96088
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95309
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97894
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,3,N Current (Min),A,19.25
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,3,N Current (Max),A,64.88
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,3,N Current (RMS),A,41.5
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.0
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,51.38
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.38
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.75
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,40.88
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,86.12
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.38
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.44
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.81
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89368
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97891
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75616
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (Min),A,13.25
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (Max),A,42.62
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (RMS),A,22.62
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.0
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.62
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.25
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.5
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.5
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91653
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.759
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97839
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,1,N Current (Min),A,17.62
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,1,N Current (Max),A,11.12
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,19.12
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.67
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.75
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.28
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,busbar,,N Current (Min),A,38.62
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,busbar,,N Current (Max),A,103.0
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.25
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (Min),A,88.0
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (Max),A,124.62
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (Min),A,61.5
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (Max),A,115.25
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.25
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (Min),A,69.5
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (Max),A,161.12
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T10:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.56
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99258
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98822
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97983
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,4,N Current (Min),A,12.5
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,4,N Current (Max),A,55.62
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,4,N Current (RMS),A,28.62
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,36.0
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,36.0
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,76.75
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.88
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.25
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,64.5
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.25
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.94
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96207
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94025
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98694
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,3,N Current (Min),A,36.88
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,3,N Current (Max),A,70.0
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,3,N Current (RMS),A,49.88
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.38
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.5
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.62
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.38
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,58.25
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,90.0
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.75
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.56
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.75
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88251
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94366
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9241
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (Min),A,14.38
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (Max),A,32.25
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (RMS),A,20.12
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.5
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.0
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.5
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.44
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83197
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84109
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98169
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,1,N Current (Min),A,19.62
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,1,N Current (Max),A,11.62
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.19
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.88
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.72
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,busbar,,N Current (Min),A,43.25
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,busbar,,N Current (Max),A,82.25
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.75
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (Min),A,91.38
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (Max),A,131.88
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.38
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (Min),A,85.5
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (Max),A,126.5
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (Min),A,109.5
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (Max),A,164.5
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.75
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T10:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97586
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97882
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98117
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,4,N Current (Min),A,11.12
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,4,N Current (Max),A,54.5
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,4,N Current (RMS),A,27.0
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.25
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.75
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.0
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,72.25
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.75
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.38
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,53.5
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.25
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.5
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.63
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98114
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95734
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98865
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,3,N Current (Min),A,18.75
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,3,N Current (Max),A,77.62
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,3,N Current (RMS),A,46.12
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.62
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,72.12
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.38
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,53.5
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,62.62
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,102.62
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.62
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94003
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92569
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89691
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,2,N Current (Min),A,17.38
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,2,N Current (Max),A,54.38
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,2,N Current (RMS),A,31.25
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.25
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,70.75
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.75
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.88
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
