Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.65454
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94723
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97949
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,1,N Current (Min),A,24.38
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,1,N Current (Max),A,12.12
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.62
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.84
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.62
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,busbar,,N Current (Min),A,46.5
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,busbar,,N Current (Max),A,89.75
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.25
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (Min),A,93.88
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (Max),A,141.5
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.38
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (Min),A,94.38
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (Max),A,163.5
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (Min),A,120.25
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (Max),A,178.5
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.75
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T10:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96841
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97342
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96652
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,4,N Current (Min),A,17.75
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,4,N Current (Max),A,66.0
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,4,N Current (RMS),A,33.5
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,26.12
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.38
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,79.75
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.12
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.75
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,57.88
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.25
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97388
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99313
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99188
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,3,N Current (Min),A,21.5
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,3,N Current (Max),A,70.0
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,3,N Current (RMS),A,47.62
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,46.38
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,63.12
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,35.25
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,76.0
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.12
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,65.12
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,111.25
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.12
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.13
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96329
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96872
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71722
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,2,N Current (Min),A,33.5
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,2,N Current (Max),A,64.38
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,2,N Current (RMS),A,43.75
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,52.88
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,75.88
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.38
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.88
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.25
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-49.25
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.06
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.59658
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83374
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98068
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,1,N Current (Min),A,19.12
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,1,N Current (Max),A,10.75
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.56
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.12
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,busbar,,N Current (Min),A,45.12
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,busbar,,N Current (Max),A,79.62
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.88
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (Min),A,116.12
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (Max),A,149.25
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.88
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (Min),A,106.75
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (Max),A,167.38
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.38
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (Min),A,103.12
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (Max),A,176.12
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.88
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T09:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.88
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.81
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97208
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98431
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9675
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,4,N Current (Min),A,21.62
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,4,N Current (Max),A,59.88
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,4,N Current (RMS),A,34.88
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,31.0
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,37.38
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,77.5
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.12
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.0
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,48.38
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.88
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.87
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96847
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99152
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99292
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,3,N Current (Min),A,38.12
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,3,N Current (Max),A,84.5
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,3,N Current (RMS),A,58.75
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.38
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,62.62
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,45.0
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,71.0
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.12
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,79.5
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,129.5
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,101.12
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.13
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.44
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95184
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96167
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85739
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,2,N Current (Min),A,27.12
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,2,N Current (Max),A,53.0
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,2,N Current (RMS),A,37.62
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.38
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,66.88
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.38
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.0
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.69
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.5
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77084
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84488
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97943
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,1,N Current (Min),A,21.25
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,1,N Current (Max),A,10.38
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.5
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.12
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,busbar,,N Current (Min),A,47.25
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,busbar,,N Current (Max),A,87.75
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.25
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (Min),A,106.88
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (Max),A,142.38
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (Min),A,122.25
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (Max),A,173.25
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.38
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (Min),A,124.0
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (Max),A,198.75
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.75
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T09:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.19
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9451
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98056
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9812
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,4,N Current (Min),A,12.38
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,4,N Current (Max),A,62.38
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,4,N Current (RMS),A,35.38
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,55.88
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.88
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,70.0
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.75
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,28.5
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,52.25
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.88
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96384
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99286
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99322
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,3,N Current (Min),A,41.62
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,3,N Current (Max),A,75.38
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,3,N Current (RMS),A,52.62
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.62
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,54.38
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,47.75
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,87.12
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,85.25
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,120.25
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.62
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96143
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97726
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87231
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,2,N Current (Min),A,24.0
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,2,N Current (Max),A,63.0
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,2,N Current (RMS),A,39.38
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,45.62
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,78.62
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.38
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.12
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.88
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.0
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86392
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93744
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97336
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,1,N Current (Min),A,21.5
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,1,N Current (Max),A,12.62
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.0
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.22
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,busbar,,N Current (Min),A,47.62
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,busbar,,N Current (Max),A,100.88
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (Min),A,106.25
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (Max),A,200.12
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.38
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (Min),A,130.25
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (Max),A,201.25
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.25
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (Min),A,134.38
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (Max),A,190.5
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.62
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T09:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.31
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99664
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97574
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98972
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,4,N Current (Min),A,12.5
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,4,N Current (Max),A,50.62
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,4,N Current (RMS),A,19.38
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,54.62
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.88
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,82.5
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,36.25
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,71.12
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.88
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.94
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96744
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9866
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9938
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,3,N Current (Min),A,40.12
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,3,N Current (Max),A,71.0
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,3,N Current (RMS),A,52.0
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.12
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,68.5
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.25
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.88
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,72.25
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,80.12
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,112.62
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,92.38
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96695
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97836
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87002
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (Min),A,24.38
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (Max),A,57.25
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (RMS),A,38.88
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,44.12
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,73.88
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.5
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.88
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90167
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9642
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97223
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,1,N Current (Min),A,29.38
