Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,1,N Current (Max),A,15.25
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.38
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.62
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.45
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,busbar,,N Current (Min),A,47.62
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,busbar,,N Current (Max),A,89.38
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.38
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (Min),A,114.88
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (Max),A,198.5
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.75
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (Min),A,129.0
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (Max),A,183.5
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (Min),A,141.0
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (Max),A,201.0
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.62
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T09:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93686
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9866
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98914
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,4,N Current (Min),A,28.75
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,4,N Current (Max),A,71.75
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,4,N Current (RMS),A,47.12
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,23.25
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,44.5
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,77.25
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.38
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,36.5
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,84.75
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.25
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.25
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9577
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98056
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99484
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,3,N Current (Min),A,43.5
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,3,N Current (Max),A,74.12
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,3,N Current (RMS),A,56.38
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.38
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,54.0
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,38.5
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.5
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,81.5
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,108.12
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.25
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.57
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97803
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9863
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87149
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (Min),A,26.62
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (Max),A,57.0
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (RMS),A,41.62
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,48.0
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,76.75
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.25
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,58.25
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.5
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.0
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94058
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92303
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97595
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,1,N Current (Min),A,20.88
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,1,N Current (Max),A,12.62
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.75
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.0
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,busbar,,N Current (Min),A,50.0
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,busbar,,N Current (Max),A,84.88
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (Min),A,115.5
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (Max),A,148.62
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (Min),A,138.25
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (Max),A,189.25
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.75
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (Min),A,150.62
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (Max),A,206.12
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.75
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T09:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.19
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90179
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98801
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.987
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,4,N Current (Min),A,38.88
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,4,N Current (Max),A,88.5
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,4,N Current (RMS),A,52.88
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,13.75
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,45.12
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,103.62
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.12
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,36.75
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,63.75
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.0
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95731
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9877
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99109
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,3,N Current (Min),A,35.75
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,3,N Current (Max),A,70.75
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,3,N Current (RMS),A,50.38
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.0
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,47.0
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.12
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,45.0
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,74.25
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,73.38
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,110.5
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.5
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.56
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97955
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99017
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9584
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (Min),A,28.0
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (Max),A,58.62
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (RMS),A,40.38
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,45.12
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,89.62
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.62
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.75
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,59.62
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.62
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.19
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.56
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95273
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85525
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98245
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,1,N Current (Min),A,27.75
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,1,N Current (Max),A,16.12
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.62
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.0
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.5
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.92
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.23
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.83
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,busbar,,N Current (Min),A,51.12
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,busbar,,N Current (Max),A,100.62
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (Min),A,108.12
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (Max),A,150.62
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.62
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (Min),A,143.12
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (Max),A,221.75
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.88
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (Min),A,137.5
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (Max),A,208.38
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.25
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T09:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.37
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86026
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98306
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9783
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,4,N Current (Min),A,34.75
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,4,N Current (Max),A,66.25
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,4,N Current (RMS),A,48.25
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,11.38
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,38.62
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,77.0
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,66.88
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.62
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.06
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95596
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.979
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98978
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,3,N Current (Min),A,35.25
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,3,N Current (Max),A,57.38
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,3,N Current (RMS),A,47.62
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.25
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.0
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,80.0
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,74.5
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,90.38
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.75
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.06
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.44
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96054
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99149
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94916
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,2,N Current (Min),A,18.5
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,2,N Current (Max),A,61.12
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,2,N Current (RMS),A,35.0
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.12
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,79.12
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.38
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.12
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,84.62
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.25
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.25
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.88
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94366
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88089
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96738
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,1,N Current (Min),A,25.62
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,1,N Current (Max),A,14.25
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.88
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.25
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.91
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.0
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,busbar,,N Current (Min),A,46.75
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,busbar,,N Current (Max),A,102.0
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (Min),A,87.38
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (Max),A,146.12
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.12
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (Min),A,133.88
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (Max),A,213.88
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.62
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (Min),A,124.62
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (Max),A,198.5
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.88
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T08:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.75
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8681
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97128
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95737
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,4,N Current (Min),A,23.88
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,4,N Current (Max),A,62.12
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,4,N Current (RMS),A,38.5
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,14.62
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,70.25
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.88
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,40.25
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.5
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95697
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98288
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99155
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,3,N Current (Min),A,29.38
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,3,N Current (Max),A,62.12
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,3,N Current (RMS),A,46.25
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.88
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,57.5
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.88
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.62
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,69.5
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.12
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,72.25
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,95.88
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.62
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.31
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94565
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99222
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96573
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,2,N Current (Min),A,20.25
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,2,N Current (Max),A,60.38
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,2,N Current (RMS),A,35.0
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.38
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.12
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.62
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.88
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,92.5
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.38
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,42.0
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.5
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.88
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.81
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90954
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90695
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97382
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,1,N Current (Min),A,26.88
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,1,N Current (Max),A,11.25
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.88
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
