Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.06
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,busbar,,N Current (Min),A,56.38
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,busbar,,N Current (Max),A,110.25
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,83.25
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (Min),A,84.38
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (Max),A,127.25
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.75
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (Min),A,139.5
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (Max),A,208.25
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.25
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (Min),A,119.5
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (Max),A,169.0
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T08:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.0
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.75
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.69
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89679
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96655
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97613
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,4,N Current (Min),A,24.0
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,4,N Current (Max),A,79.62
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,4,N Current (RMS),A,42.75
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.62
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,90.75
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.75
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,44.75
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.12
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95865
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98047
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99118
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,3,N Current (Min),A,34.62
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,3,N Current (Max),A,59.25
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,3,N Current (RMS),A,47.25
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.62
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,63.12
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.62
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,64.62
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,74.75
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,96.38
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.12
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.07
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.56
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93689
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99234
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91595
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,2,N Current (Min),A,24.75
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,2,N Current (Max),A,55.88
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,2,N Current (RMS),A,37.75
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.88
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.0
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.12
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.5
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,88.75
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.88
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.82
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92609
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86215
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97247
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,1,N Current (Min),A,27.62
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,1,N Current (Max),A,13.38
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.75
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,222.48
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,219.86
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,221.33
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,busbar,,N Current (Min),A,50.0
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,busbar,,N Current (Max),A,119.5
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,77.62
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (Min),A,90.5
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (Max),A,126.0
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.88
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (Min),A,127.25
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (Max),A,219.62
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.88
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (Min),A,121.75
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (Max),A,180.75
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T08:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95789
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94449
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98447
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,4,N Current (Min),A,12.0
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,4,N Current (Max),A,42.88
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,4,N Current (RMS),A,21.88
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,24.38
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,63.88
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.38
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.75
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,47.88
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.25
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.19
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97214
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98273
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99237
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,3,N Current (Min),A,31.25
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,3,N Current (Max),A,70.62
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,3,N Current (RMS),A,52.25
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.0
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,62.12
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.75
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,69.0
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,74.62
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,107.12
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.62
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.81
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.62
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9404
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98972
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93179
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,2,N Current (Min),A,16.5
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,2,N Current (Max),A,48.38
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,2,N Current (RMS),A,32.0
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.0
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,56.75
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.25
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.62
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,70.62
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.12
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9631
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91064
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98145
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,1,N Current (Min),A,20.88
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,1,N Current (Max),A,14.88
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.88
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.12
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.0
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.89
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.67
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.5
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.25
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,busbar,,N Current (Min),A,47.62
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,busbar,,N Current (Max),A,84.38
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (Min),A,111.0
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (Max),A,145.25
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.75
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (Min),A,128.62
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (Max),A,203.0
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.88
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (Min),A,130.88
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (Max),A,181.88
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T08:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96112
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91968
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98181
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,4,N Current (Min),A,11.0
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,4,N Current (Max),A,37.0
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,4,N Current (RMS),A,20.0
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,25.62
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,56.62
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.62
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.0
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.0
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.25
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.87
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95239
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9881
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99329
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,3,N Current (Min),A,43.5
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,3,N Current (Max),A,88.88
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,3,N Current (RMS),A,63.5
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.75
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,53.25
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.12
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.62
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,65.25
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.12
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,82.0
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,122.88
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,98.5
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.37
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.63
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96945
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99197
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89725
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,2,N Current (Min),A,35.88
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,2,N Current (Max),A,57.25
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,2,N Current (RMS),A,45.88
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,45.0
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,67.88
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.12
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,77.12
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.88
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.0
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.87
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.0
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93664
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94751
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99023
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,1,N Current (Min),A,18.38
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,1,N Current (Max),A,10.25
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,35.12
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.92
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.81
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.42
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,busbar,,N Current (Min),A,49.25
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,busbar,,N Current (Max),A,82.0
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.75
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (Min),A,101.25
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (Max),A,143.38
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.25
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (Min),A,136.25
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (Max),A,184.88
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.62
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (Min),A,130.12
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (Max),A,186.12
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.12
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T08:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.69
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94403
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94995
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97604
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,4,N Current (Min),A,11.75
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,4,N Current (Max),A,47.0
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,4,N Current (RMS),A,27.0
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,23.88
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,58.0
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.62
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.88
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,44.0
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.13
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95148
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99222
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99194
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,3,N Current (Min),A,44.25
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,3,N Current (Max),A,85.5
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,3,N Current (RMS),A,61.5
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.0
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,52.25
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,45.5
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,76.25
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.62
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,80.5
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,123.12
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,98.38
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96451
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99542
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90228
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,2,N Current (Min),A,36.0
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,2,N Current (Max),A,62.5
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,2,N Current (RMS),A,51.62
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,42.62
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,79.88
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.25
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,68.75
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,89.0
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.38
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90469
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90103
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97986
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,1,N Current (Min),A,19.75
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,1,N Current (Max),A,10.25
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.05
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.94
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.59
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,busbar,,N Current (Min),A,54.5
